Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,15,155.0,176.5,1.55,15.65,241.0,358.61,293.25
2018,1,11,14,30,177.0,163.0,1.6,15.6,233.0,368.26,302.4
2018,1,11,14,45,224.0,145.0,1.65,15.5,226.0,417.39,343.13
2018,1,11,15,0,271.0,127.0,1.7,15.4,219.0,442.43,364.79
2018,1,11,15,15,274.0,112.5,1.7,15.4,196.0,427.9,353.76
2018,1,11,15,30,277.0,98.0,1.7,15.4,173.0,412.0,341.38
2018,1,11,15,45,234.0,85.0,1.65,14.95,141.0,354.12,294.04
2018,1,11,16,0,191.0,72.0,1.6,14.5,109.0,297.23,246.22
2018,1,11,16,15,179.0,54.5,1.65,14.2,82.5,260.74,214.27
2018,1,11,16,30,167.0,37.0,1.7,13.9,56.0,244.65,194.22
2018,1,11,16,45,146.5,25.0,1.8,13.65,36.5,199.04,107.34
2018,1,11,17,0,126.0,13.0,1.9,13.4,17.0,111.29,0.0
2018,1,11,17,15,63.0,6.5,2.0,13.25,8.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,12,7,15,29.5,3.5,2.55,11.25,4.0,0.0,0.0
2018,1,12,7,30,59.0,7.0,2.6,11.5,8.0,5.51,0.0
2018,1,12,7,45,233.5,19.0,2.65,11.75,39.5,15.65,0.0
2018,1,12,8,0,408.0,31.0,2.7,12.0,71.0,25.94,15.76
2018,1,12,8,15,490.0,37.0,2.75,12.25,109.0,30.97,21.5
2018,1,12,8,30,572.0,43.0,2.8,12.5,147.0,39.44,29.46
2018,1,12,8,45,586.0,51.5,2.85,12.75,181.5,83.47,45.59
2018,1,12,9,0,600.0,60.0,2.9,13.0,216.0,132.44,80.69
2018,1,12,9,15,690.0,58.0,3.0,13.35,264.0,190.58,126.76
2018,1,12,9,30,780.0,56.0,3.1,13.7,312.0,256.54,182.99
2018,1,12,9,45,790.5,60.5,3.15,14.05,344.0,313.64,235.88
2018,1,12,10,0,801.0,65.0,3.2,14.4,376.0,371.14,288.47
2018,1,12,10,15,783.5,74.0,3.15,14.6,397.0,421.23,334.19
2018,1,12,10,30,766.0,83.0,3.1,14.8,418.0,468.19,375.72
2018,1,12,10,45,745.0,92.5,3.1,15.05,432.5,511.6,412.9
2018,1,12,11,0,724.0,102.0,3.1,15.3,447.0,551.26,445.8
2018,1,12,11,15,765.0,95.0,3.05,15.45,470.0,607.47,491.0
2018,1,12,11,30,806.0,88.0,3.0,15.6,493.0,667.12,537.67
2018,1,12,11,45,826.5,85.5,2.95,15.7,506.5,717.6,575.85
2018,1,12,12,0,847.0,83.0,2.9,15.8,520.0,767.15,611.33
2018,1,12,12,15,866.0,79.0,2.95,15.85,526.5,812.42,644.02
2018,1,12,12,30,885.0,75.0,3.0,15.9,533.0,846.99,668.84
2018,1,12,12,45,848.5,81.0,3.05,16.0,515.5,861.34,679.13
2018,1,12,13,0,812.0,87.0,3.1,16.1,498.0,861.56,679.59
2018,1,12,13,15,773.5,94.5,3.15,16.1,477.0,856.59,676.85
2018,1,12,13,30,735.0,102.0,3.2,16.1,456.0,853.87,675.89
2018,1,12,13,45,724.0,98.0,3.25,16.1,434.0,853.0,676.37
2018,1,12,14,0,713.0,94.0,3.3,16.1,412.0,848.71,674.47
2018,1,12,14,15,693.5,90.0,3.3,16.0,383.5,832.81,664.14
2018,1,12,14,30,674.0,86.0,3.3,15.9,355.0,813.67,651.48
2018,1,12,14,45,625.5,86.0,3.35,15.85,319.0,768.36,619.4
2018,1,12,15,0,577.0,86.0,3.4,15.8,283.0,720.26,584.7
2018,1,12,15,15,517.5,82.5,3.4,15.8,244.0,654.84,535.53
2018,1,12,15,30,458.0,79.0,3.4,15.8,205.0,580.17,477.81
2018,1,12,15,45,442.5,68.0,3.15,15.2,173.5,553.38,456.28
2018,1,12,16,0,427.0,57.0,2.9,14.6,142.0,517.49,425.72
2018,1,12,16,15,356.5,48.0,2.9,14.25,107.0,433.33,355.12
2018,1,12,16,30,286.0,39.0,2.9,13.9,72.0,351.27,281.15
2018,1,12,16,45,176.0,25.5,2.9,13.55,43.0,226.12,134.08
2018,1,12,17,0,66.0,12.0,2.9,13.2,14.0,62.46,0.0
2018,1,12,17,15,33.0,6.0,2.9,13.1,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,4.85,9.85,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,13,7,15,20.0,4.0,5.0,10.1,4.5,0.0,0.0
2018,1,13,7,30,40.0,8.0,5.1,10.3,9.0,6.29,0.0
2018,1,13,7,45,102.5,22.0,5.25,10.55,31.0,16.6,0.0
2018,1,13,8,0,165.0,36.0,5.4,10.8,53.0,26.99,16.76
2018,1,13,8,15,244.0,48.0,5.4,11.1,86.0,35.97,25.99
2018,1,13,8,30,323.0,60.0,5.4,11.4,119.0,44.94,34.47
2018,1,13,8,45,363.0,70.5,5.35,11.7,152.5,79.37,50.21
2018,1,13,9,0,403.0,81.0,5.3,12.0,186.0,119.52,78.99
2018,1,13,9,15,440.5,89.5,5.25,12.4,221.0,162.6,114.58
2018,1,13,9,30,478.0,98.0,5.2,12.8,256.0,210.16,156.23
2018,1,13,9,45,503.0,105.5,5.1,13.25,287.5,257.25,198.71
2018,1,13,10,0,528.0,113.0,5.0,13.7,319.0,306.92,243.17
2018,1,13,10,15,635.0,102.0,4.85,14.1,368.0,382.99,307.64
2018,1,13,10,30,742.0,91.0,4.7,14.5,417.0,463.77,375.41
2018,1,13,10,45,814.0,80.0,4.5,14.9,455.0,534.32,433.98
2018,1,13,11,0,886.0,69.0,4.3,15.3,493.0,605.9,491.98
2018,1,13,11,15,893.0,70.0,4.15,15.6,509.0,656.84,532.5
2018,1,13,11,30,900.0,71.0,4.0,15.9,525.0,706.16,570.83
2018,1,13,11,45,903.0,71.0,3.85,16.25,533.0,749.58,601.96
2018,1,13,12,0,906.0,71.0,3.7,16.6,541.0,790.56,630.33
2018,1,13,12,15,906.0,71.0,3.6,16.85,541.5,826.53,655.14
2018,1,13,12,30,906.0,71.0,3.5,17.1,542.0,859.52,677.61
2018,1,13,12,45,888.0,74.5,3.4,17.35,531.5,878.05,689.61
2018,1,13,13,0,870.0,78.0,3.3,17.6,521.0,902.61,706.02
2018,1,13,13,15,836.0,83.0,3.25,17.7,499.0,900.62,704.32
2018,1,13,13,30,802.0,88.0,3.2,17.8,477.0,893.78,699.55
2018,1,13,13,45,756.5,90.0,3.15,17.85,444.5,867.71,681.37
2018,1,13,14,0,711.0,92.0,3.1,17.9,412.0,844.34,665.29
2018,1,13,14,15,646.5,100.0,3.0,17.85,377.0,799.96,633.87
2018,1,13,14,30,582.0,108.0,2.9,17.8,342.0,750.87,598.82
2018,1,13,14,45,688.0,84.0,2.85,17.75,338.0,827.54,655.83
2018,1,13,15,0,794.0,60.0,2.8,17.7,334.0,891.16,701.32
2018,1,13,15,15,714.0,62.0,2.8,17.7,287.0,811.29,643.73
2018,1,13,15,30,634.0,64.0,2.8,17.7,240.0,738.36,590.63
2018,1,13,15,45,561.5,59.5,2.55,16.9,197.0,655.64,528.44
2018,1,13,16,0,489.0,55.0,2.3,16.1,154.0,572.9,463.7
2018,1,13,16,15,382.5,47.0,2.35,15.7,113.0,456.25,370.08
2018,1,13,16,30,276.0,39.0,2.4,15.3,72.0,342.05,272.89
2018,1,13,16,45,218.5,28.0,2.45,14.9,47.0,268.63,169.6
2018,1,13,17,0,161.0,17.0,2.5,14.5,22.0,142.92,0.0
2018,1,13,17,15,80.5,8.5,2.65,14.35,11.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,14,7,15,8.0,3.0,4.25,11.35,3.0,0.0,0.0
2018,1,14,7,30,16.0,6.0,4.2,11.5,6.0,4.72,0.0
2018,1,14,7,45,112.0,21.5,4.1,11.65,32.0,16.26,0.0
2018,1,14,8,0,208.0,37.0,4.0,11.8,58.0,27.89,17.52
2018,1,14,8,15,344.5,44.5,3.8,12.0,99.5,36.22,26.14
2018,1,14,8,30,481.0,52.0,3.6,12.2,141.0,42.59,32.3
2018,1,14,8,45,563.0,55.0,3.4,12.45,184.0,82.34,46.16
2018,1,14,9,0,645.0,58.0,3.2,12.7,227.0,134.12,80.35
2018,1,14,9,15,470.0,89.0,3.0,13.0,222.5,166.89,116.27
2018,1,14,9,30,295.0,120.0,2.8,13.3,218.0,176.53,133.67
2018,1,14,9,45,226.0,140.5,2.6,13.6,220.5,193.61,152.05
2018,1,14,10,0,157.0,161.0,2.4,13.9,223.0,196.44,157.18
2018,1,14,10,15,327.0,149.0,2.2,14.25,290.0,278.01,223.23
2018,1,14,10,30,497.0,137.0,2.0,14.6,357.0,381.45,306.67
2018,1,14,10,45,445.5,154.5,1.8,14.9,359.0,401.61,323.51
2018,1,14,11,0,394.0,172.0,1.6,15.2,361.0,415.82,334.87
2018,1,14,11,15,251.5,190.5,1.5,15.45,312.5,353.68,285.48
2018,1,14,11,30,109.0,209.0,1.4,15.7,264.0,276.42,222.56
2018,1,14,11,45,83.5,210.5,1.25,15.95,253.0,252.26,203.02
2018,1,14,12,0,58.0,212.0,1.1,16.2,242.0,239.86,192.3
2018,1,14,12,15,67.5,217.5,1.1,16.3,252.5,258.14,207.17
2018,1,14,12,30,77.0,223.0,1.1,16.4,263.0,277.43,222.64
2018,1,14,12,45,173.0,219.0,1.05,16.5,308.0,381.54,306.42
2018,1,14,13,0,269.0,215.0,1.0,16.6,353.0,493.06,392.47
2018,1,14,13,15,292.0,207.0,1.0,16.65,353.0,516.03,409.71
2018,1,14,13,30,315.0,199.0,1.0,16.7,353.0,538.66,427.48
2018,1,14,13,45,201.5,193.5,1.0,16.7,290.5,410.37,329.03
2018,1,14,14,0,88.0,188.0,1.0,16.7,228.0,278.82,224.81
2018,1,14,14,15,127.5,179.0,1.1,16.65,233.0,333.51,270.65
2018,1,14,14,30,167.0,170.0,1.2,16.6,238.0,366.72,298.54
2018,1,14,14,45,174.5,152.5,1.35,16.55,218.0,355.91,291.34
2018,1,14,15,0,182.0,135.0,1.5,16.5,198.0,344.02,283.36
2018,1,14,15,15,204.0,120.0,1.5,16.5,183.0,370.34,305.0
2018,1,14,15,30,226.0,105.0,1.5,16.5,168.0,373.16,307.8
2018,1,14,15,45,202.5,88.5,1.7,15.95,138.5,328.88,272.53
2018,1,14,16,0,179.0,72.0,1.9,15.4,109.0,284.2,235.71
2018,1,14,16,15,159.5,58.0,1.75,15.15,85.0,247.78,203.51
2018,1,14,16,30,140.0,44.0,1.6,14.9,61.0,212.18,169.74
2018,1,14,16,45,99.5,29.5,1.4,14.7,39.0,154.44,100.78
2018,1,14,17,0,59.0,15.0,1.2,14.5,17.0,59.35,0.0
2018,1,14,17,15,29.5,7.5,1.15,14.45,8.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,15,7,15,10.5,3.5,2.5,12.65,3.5,0.0,0.0
2018,1,15,7,30,21.0,7.0,2.5,12.9,7.0,5.51,0.0
2018,1,15,7,45,46.0,22.0,2.45,13.1,25.5,16.57,0.0
2018,1,15,8,0,71.0,37.0,2.4,13.3,44.0,27.43,17.11
2018,1,15,8,15,101.0,53.5,2.5,13.55,69.0,39.16,28.56
2018,1,15,8,30,131.0,70.0,2.6,13.8,94.0,50.74,39.3
2018,1,15,8,45,161.0,86.0,2.7,14.0,123.0,74.79,52.87
2018,1,15,9,0,191.0,102.0,2.8,14.2,152.0,104.52,74.98
2018,1,15,9,15,237.0,114.0,2.7,14.45,186.0,138.28,101.61
2018,1,15,9,30,283.0,126.0,2.6,14.7,220.0,177.76,134.34
2018,1,15,9,45,383.5,124.5,2.5,14.95,267.0,234.45,180.57
2018,1,15,10,0,484.0,123.0,2.4,15.2,314.0,297.65,232.99
2018,1,15,10,15,538.5,121.0,2.45,15.4,348.0,351.42,278.92
2018,1,15,10,30,593.0,119.0,2.5,15.6,382.0,416.42,333.18
2018,1,15,10,45,587.5,128.0,2.55,15.85,400.0,458.58,368.59
2018,1,15,11,0,582.0,137.0,2.6,16.1,418.0,499.05,401.77
2018,1,15,11,15,479.0,167.0,2.55,16.1,403.5,489.42,394.7
2018,1,15,11,30,376.0,197.0,2.5,16.1,389.0,460.93,372.43
2018,1,15,11,45,303.0,214.5,2.5,16.1,370.5,446.95,361.13
2018,1,15,12,0,230.0,232.0,2.5,16.1,352.0,409.76,331.38
2018,1,15,12,15,222.0,233.0,2.4,16.0,349.0,417.11,337.45
2018,1,15,12,30,214.0,234.0,2.3,15.9,346.0,423.34,342.35
2018,1,15,12,45,240.5,228.0,2.25,15.85,352.5,450.48,364.48
2018,1,15,13,0,267.0,222.0,2.2,15.8,359.0,499.1,402.52
2018,1,15,13,15,218.5,219.5,2.1,15.75,329.5,441.34,357.2
2018,1,15,13,30,170.0,217.0,2.0,15.7,300.0,401.78,325.69
2018,1,15,13,45,144.0,207.0,1.9,15.65,275.5,372.07,302.29
2018,1,15,14,0,118.0,197.0,1.8,15.6,251.0,341.03,277.55
2018,1,15,14,15,181.0,179.5,1.7,15.55,256.5,386.1,315.99
2018,1,15,14,30,244.0,162.0,1.6,15.5,262.0,453.55,370.5
2018,1,15,14,45,316.5,140.5,1.55,15.5,259.0,500.72,409.22
2018,1,15,15,0,389.0,119.0,1.5,15.5,256.0,570.22,463.72
2018,1,15,15,15,392.5,101.5,1.5,15.5,226.0,550.7,448.88
2018,1,15,15,30,396.0,84.0,1.5,15.5,196.0,528.51,431.85
2018,1,15,15,45,330.0,71.0,1.4,15.25,154.5,444.86,365.97
2018,1,15,16,0,264.0,58.0,1.3,15.0,113.0,361.88,298.83
2018,1,15,16,15,186.5,44.0,1.25,14.9,78.5,268.09,220.12
2018,1,15,16,30,109.0,30.0,1.2,14.8,44.0,153.31,122.63
2018,1,15,16,45,110.0,23.5,1.15,14.7,32.5,169.34,115.51
2018,1,15,17,0,111.0,17.0,1.1,14.6,21.0,102.98,0.0
2018,1,15,17,15,55.5,8.5,1.05,14.55,10.5,6.69,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,7,15,0.5,2.0,0.9,14.35,2.0,0.0,0.0
2018,1,16,7,30,1.0,4.0,0.9,14.4,4.0,3.15,0.0
2018,1,16,7,45,0.5,13.5,0.9,14.5,13.5,10.28,0.0
2018,1,16,8,0,0.0,23.0,0.9,14.6,23.0,17.55,8.94
2018,1,16,8,15,0.0,34.5,0.95,14.75,34.5,26.37,17.38
2018,1,16,8,30,0.0,46.0,1.0,14.9,46.0,34.92,25.28
2018,1,16,8,45,7.0,58.5,1.1,15.0,60.5,44.78,32.34
2018,1,16,9,0,14.0,71.0,1.2,15.1,75.0,55.7,41.34
2018,1,16,9,15,25.5,86.5,1.1,15.3,94.5,72.11,54.76
2018,1,16,9,30,37.0,102.0,1.0,15.5,114.0,89.61,69.16
2018,1,16,9,45,38.0,109.0,0.9,15.7,122.5,98.76,76.96
2018,1,16,10,0,39.0,116.0,0.8,15.9,131.0,108.05,84.82
2018,1,16,10,15,46.0,131.0,0.7,16.1,150.5,126.89,100.42
2018,1,16,10,30,53.0,146.0,0.6,16.3,170.0,146.95,116.84
2018,1,16,10,45,35.5,155.0,0.5,16.5,171.5,149.65,118.82
2018,1,16,11,0,18.0,164.0,0.4,16.7,173.0,142.25,112.41
2018,1,16,11,15,39.5,163.0,0.35,16.8,183.0,165.57,131.56
2018,1,16,11,30,61.0,162.0,0.3,16.9,193.0,182.38,145.34
2018,1,16,11,45,91.5,188.5,0.3,17.0,236.0,234.8,187.43
2018,1,16,12,0,122.0,215.0,0.3,17.1,279.0,307.86,244.31
2018,1,16,12,15,120.0,215.0,0.55,17.1,278.0,314.39,249.93
2018,1,16,12,30,118.0,215.0,0.8,17.1,277.0,320.5,255.66
2018,1,16,12,45,77.0,193.0,1.05,17.05,233.5,248.08,198.94
2018,1,16,13,0,36.0,171.0,1.3,17.0,190.0,191.33,153.13
2018,1,16,13,15,21.5,156.5,1.3,16.9,167.5,150.42,119.89
2018,1,16,13,30,7.0,142.0,1.3,16.8,145.0,124.11,98.04
2018,1,16,13,45,15.5,132.5,1.3,16.75,139.5,124.21,98.76
2018,1,16,14,0,24.0,123.0,1.3,16.7,134.0,137.1,109.96
2018,1,16,14,15,68.0,122.5,1.3,16.55,151.0,181.91,148.91
2018,1,16,14,30,112.0,122.0,1.3,16.4,168.0,247.3,203.85
2018,1,16,14,45,226.5,122.5,1.35,16.3,206.0,386.79,318.61
2018,1,16,15,0,341.0,123.0,1.4,16.2,244.0,528.38,430.08
2018,1,16,15,15,221.0,109.0,1.4,16.2,184.0,369.58,304.15
2018,1,16,15,30,101.0,95.0,1.4,16.2,124.0,215.51,177.94
2018,1,16,15,45,129.5,87.5,1.5,15.7,118.5,236.89,197.1
2018,1,16,16,0,158.0,80.0,1.6,15.2,113.0,277.72,230.14
2018,1,16,16,15,110.0,57.0,1.6,14.95,77.5,199.55,163.49
2018,1,16,16,30,62.0,34.0,1.6,14.7,42.0,102.82,81.02
2018,1,16,16,45,48.0,24.5,1.65,14.4,29.0,81.01,54.85
2018,1,16,17,0,34.0,15.0,1.7,14.1,16.0,39.29,0.0
2018,1,16,17,15,17.0,7.5,1.7,14.0,8.0,19.08,0.0
2018,1,16,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,17,7,15,12.5,4.0,1.6,12.65,4.0,0.0,0.0
2018,1,17,7,30,25.0,8.0,1.6,12.9,8.0,6.29,0.0
2018,1,17,7,45,23.0,22.5,1.6,13.15,23.5,16.87,0.0
2018,1,17,8,0,21.0,37.0,1.6,13.4,39.0,27.33,17.19
2018,1,17,8,15,38.5,53.5,1.6,13.6,60.0,39.01,28.5
2018,1,17,8,30,56.0,70.0,1.6,13.8,81.0,50.57,39.2
2018,1,17,8,45,48.0,82.5,1.55,14.0,93.5,63.84,47.36
2018,1,17,9,0,40.0,95.0,1.5,14.2,106.0,76.91,58.32
2018,1,17,9,15,21.0,87.0,1.45,14.4,93.0,71.57,54.67
2018,1,17,9,30,2.0,79.0,1.4,14.6,80.0,61.09,46.56
2018,1,17,9,45,1.0,72.0,1.35,14.85,72.5,55.57,41.83
2018,1,17,10,0,0.0,65.0,1.3,15.1,65.0,49.83,36.9
2018,1,17,10,15,4.0,95.0,1.25,15.25,97.0,75.11,58.1
2018,1,17,10,30,8.0,125.0,1.2,15.4,129.0,101.71,80.18
2018,1,17,10,45,63.5,159.5,1.2,15.55,190.5,168.5,135.45
2018,1,17,11,0,119.0,194.0,1.2,15.7,252.0,249.33,201.11
2018,1,17,11,15,130.0,207.5,1.3,15.85,273.0,278.59,224.47
2018,1,17,11,30,141.0,221.0,1.4,16.0,294.0,309.24,248.98
2018,1,17,11,45,153.5,224.5,1.5,16.1,305.0,331.81,267.18
2018,1,17,12,0,166.0,228.0,1.6,16.2,316.0,355.19,286.0
2018,1,17,12,15,207.0,229.0,1.65,16.25,339.0,399.55,321.68
2018,1,17,12,30,248.0,230.0,1.7,16.3,362.0,465.54,373.2
2018,1,17,12,45,280.5,223.0,1.7,16.4,370.5,498.78,399.15
2018,1,17,13,0,313.0,216.0,1.7,16.5,379.0,532.65,425.67
2018,1,17,13,15,292.5,213.0,1.7,16.5,362.0,522.58,417.96
2018,1,17,13,30,272.0,210.0,1.7,16.5,345.0,510.52,409.06
2018,1,17,13,45,282.5,199.5,1.7,16.5,334.5,517.12,415.25
2018,1,17,14,0,293.0,189.0,1.7,16.5,324.0,522.62,420.53
2018,1,17,14,15,291.0,177.5,1.7,16.35,305.0,513.36,414.61
2018,1,17,14,30,289.0,166.0,1.7,16.2,286.0,502.68,407.68
2018,1,17,14,45,325.0,146.5,1.7,16.1,271.0,516.99,420.94
2018,1,17,15,0,361.0,127.0,1.7,16.0,256.0,553.2,449.97
2018,1,17,15,15,336.5,114.5,1.7,16.0,224.5,513.78,419.73
2018,1,17,15,30,312.0,102.0,1.7,16.0,193.0,473.2,388.39
2018,1,17,15,45,310.5,87.5,1.55,15.45,166.0,450.85,371.06
2018,1,17,16,0,309.0,73.0,1.4,14.9,139.0,427.03,351.28
2018,1,17,16,15,265.5,59.5,1.35,14.65,107.0,365.6,299.44
2018,1,17,16,30,222.0,46.0,1.3,14.4,75.0,305.79,246.47
2018,1,17,16,45,161.0,31.5,1.25,14.2,48.5,232.29,168.59
2018,1,17,17,0,100.0,17.0,1.2,14.0,22.0,131.82,0.0
2018,1,17,17,15,50.0,8.5,1.2,13.95,11.0,45.52,0.0
2018,1,17,17,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,18,7,15,9.5,2.5,2.85,13.25,2.5,0.0,0.0
2018,1,18,7,30,19.0,5.0,3.0,13.5,5.0,3.93,0.0
2018,1,18,7,45,9.5,10.0,3.15,13.75,10.0,7.86,0.0
2018,1,18,8,0,0.0,15.0,3.3,14.0,15.0,11.4,3.89
2018,1,18,8,15,0.0,21.0,3.3,14.15,21.0,15.98,8.34
2018,1,18,8,30,0.0,27.0,3.3,14.3,27.0,20.57,12.61
2018,1,18,8,45,0.0,42.5,3.3,14.4,42.5,32.48,22.15
2018,1,18,9,0,0.0,58.0,3.3,14.5,58.0,44.39,32.41
2018,1,18,9,15,0.0,51.5,3.3,14.65,51.5,39.4,28.16
2018,1,18,9,30,0.0,45.0,3.3,14.8,45.0,34.39,23.85
2018,1,18,9,45,0.5,51.0,3.25,14.9,51.0,39.17,27.88
2018,1,18,10,0,1.0,57.0,3.2,15.0,57.0,44.02,31.93
2018,1,18,10,15,12.0,113.5,3.3,15.1,118.5,93.32,73.41
2018,1,18,10,30,23.0,170.0,3.4,15.2,180.0,146.49,117.61
2018,1,18,10,45,32.5,180.0,3.45,15.25,195.5,170.47,137.37
2018,1,18,11,0,42.0,190.0,3.5,15.3,211.0,188.73,152.46
2018,1,18,11,15,37.0,165.5,3.5,15.35,184.5,165.9,133.69
2018,1,18,11,30,32.0,141.0,3.5,15.4,158.0,142.33,114.27
2018,1,18,11,45,16.0,125.0,3.55,15.45,133.5,110.3,87.37
2018,1,18,12,0,0.0,109.0,3.6,15.5,109.0,85.19,65.97
2018,1,18,12,15,3.0,118.0,3.6,15.5,119.5,95.42,74.61
2018,1,18,12,30,6.0,127.0,3.6,15.5,130.0,106.13,83.63
2018,1,18,12,45,3.0,125.5,3.6,15.5,127.0,102.68,80.66
2018,1,18,13,0,0.0,124.0,3.6,15.5,124.0,99.08,77.59
2018,1,18,13,15,0.0,116.0,3.65,15.45,116.0,92.28,72.0
2018,1,18,13,30,0.0,108.0,3.7,15.4,108.0,85.46,66.41
2018,1,18,13,45,0.5,93.5,3.75,15.35,93.5,73.34,56.38
2018,1,18,14,0,1.0,79.0,3.8,15.3,79.0,61.67,46.69
2018,1,18,14,15,18.5,109.5,3.9,15.15,117.0,118.33,95.31
2018,1,18,14,30,36.0,140.0,4.0,15.0,155.0,174.04,142.69
2018,1,18,14,45,24.0,120.0,4.1,14.85,129.5,140.92,114.81
2018,1,18,15,0,12.0,100.0,4.2,14.7,104.0,95.58,76.38
2018,1,18,15,15,15.0,92.0,4.2,14.7,96.5,92.25,73.84
2018,1,18,15,30,18.0,84.0,4.2,14.7,89.0,100.27,80.79
2018,1,18,15,45,15.0,70.5,4.05,14.35,74.5,73.76,58.13
2018,1,18,16,0,12.0,57.0,3.9,14.0,60.0,58.37,44.74
2018,1,18,16,15,7.5,41.5,3.9,13.85,43.0,39.03,27.77
2018,1,18,16,30,3.0,26.0,3.9,13.7,26.0,22.46,13.18
2018,1,18,16,45,4.5,15.0,3.9,13.55,15.0,15.58,6.44
2018,1,18,17,0,6.0,4.0,3.9,13.4,4.0,8.78,0.0
2018,1,18,17,15,3.0,2.0,4.0,13.3,2.0,3.91,0.0
2018,1,18,17,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,19,7,15,5.5,4.5,3.0,10.85,4.5,0.0,0.0
2018,1,19,7,30,11.0,9.0,3.0,11.2,9.0,7.08,0.0
2018,1,19,7,45,79.0,24.5,3.0,11.5,32.5,18.34,2.21
2018,1,19,8,0,147.0,40.0,3.0,11.8,56.0,29.71,19.47
2018,1,19,8,15,335.0,46.5,3.05,11.95,105.0,37.67,27.55
2018,1,19,8,30,523.0,53.0,3.1,12.1,154.0,43.62,33.32
2018,1,19,8,45,563.0,61.0,3.15,12.25,193.0,81.52,47.34
2018,1,19,9,0,603.0,69.0,3.2,12.4,232.0,132.11,80.96
2018,1,19,9,15,588.0,79.0,3.15,12.45,258.5,179.27,121.52
2018,1,19,9,30,573.0,89.0,3.1,12.5,285.0,224.51,163.59
2018,1,19,9,45,535.5,106.5,3.1,12.55,304.5,267.18,204.74
2018,1,19,10,0,498.0,124.0,3.1,12.6,324.0,300.33,237.11
2018,1,19,10,15,631.5,108.0,3.05,12.65,381.5,381.4,305.08
2018,1,19,10,30,765.0,92.0,3.0,12.7,439.0,470.04,378.84
2018,1,19,10,45,805.0,88.5,3.0,12.75,470.0,532.73,431.63
2018,1,19,11,0,845.0,85.0,3.0,12.8,501.0,597.95,485.25
2018,1,19,11,15,852.5,86.0,3.05,12.8,517.5,649.05,526.94
2018,1,19,11,30,860.0,87.0,3.1,12.8,534.0,698.67,566.61
2018,1,19,11,45,863.5,87.5,3.15,12.85,543.0,743.13,601.04
2018,1,19,12,0,867.0,88.0,3.2,12.9,552.0,785.29,631.95
2018,1,19,12,15,869.5,87.5,3.3,12.9,554.0,823.01,659.86
2018,1,19,12,30,872.0,87.0,3.4,12.9,556.0,857.96,685.74
2018,1,19,12,45,780.0,104.5,3.5,12.9,520.5,827.94,664.21
2018,1,19,13,0,688.0,122.0,3.6,12.9,485.0,796.45,642.0
2018,1,19,13,15,402.5,129.0,3.75,12.85,340.0,548.12,452.63
2018,1,19,13,30,117.0,136.0,3.9,12.8,195.0,253.07,210.63
2018,1,19,13,45,366.5,129.5,4.05,12.75,303.5,536.16,447.29
2018,1,19,14,0,616.0,123.0,4.2,12.7,412.0,791.4,646.12
2018,1,19,14,15,712.0,99.5,4.3,12.65,414.5,865.68,701.77
2018,1,19,14,30,808.0,76.0,4.4,12.6,417.0,929.03,750.13
2018,1,19,14,45,744.0,80.0,4.5,12.5,374.5,872.78,710.23
2018,1,19,15,0,680.0,84.0,4.6,12.4,332.0,822.3,674.58
2018,1,19,15,15,640.5,79.5,4.6,12.4,293.0,774.56,639.16
2018,1,19,15,30,601.0,75.0,4.6,12.4,254.0,724.71,601.07
2018,1,19,15,45,541.5,69.0,4.6,12.1,212.0,652.3,544.54
2018,1,19,16,0,482.0,63.0,4.6,11.8,170.0,579.37,485.44
2018,1,19,16,15,435.0,53.5,4.6,11.55,134.0,514.13,429.82
2018,1,19,16,30,388.0,44.0,4.6,11.3,98.0,449.41,371.19
2018,1,19,16,45,285.5,33.0,4.6,11.05,65.0,338.07,261.4
2018,1,19,17,0,183.0,22.0,4.6,10.8,32.0,212.03,0.0
2018,1,19,17,15,91.5,11.0,4.6,10.7,16.0,79.91,0.0
2018,1,19,17,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.7,10.45,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.7,10.35,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.95,10.1,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,5.05,10.05,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.15,9.95,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,5.2,9.55,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,5.25,9.45,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,5.3,9.35,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,5.3,9.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,5.3,9.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,5.25,9.05,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,5.15,8.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,5.1,8.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,5.05,8.75,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,5.0,8.65,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.95,8.55,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.9,8.55,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.85,8.65,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,1,20,7,15,62.5,6.5,4.85,9.15,8.0,0.0,0.0
2018,1,20,7,30,125.0,13.0,4.9,9.6,16.0,10.23,0.0
2018,1,20,7,45,274.0,23.5,4.9,10.0,48.0,19.5,3.65
2018,1,20,8,0,423.0,34.0,4.9,10.4,80.0,28.41,18.56
2018,1,20,8,15,511.0,40.5,4.95,10.65,121.5,33.86,24.35
2018,1,20,8,30,599.0,47.0,5.0,10.9,163.0,39.47,29.77
2018,1,20,8,45,523.0,64.0,5.0,11.15,183.0,80.58,48.32
2018,1,20,9,0,447.0,81.0,5.0,11.4,203.0,118.9,77.05
2018,1,20,9,15,606.0,72.0,5.0,11.55,264.5,175.63,118.33
2018,1,20,9,30,765.0,63.0,5.0,11.7,326.0,249.32,178.26
2018,1,20,9,45,782.5,67.0,5.0,11.9,360.5,307.8,232.84
2018,1,20,10,0,800.0,71.0,5.0,12.1,395.0,367.55,288.28
2018,1,20,10,15,832.5,70.0,5.0,12.2,429.0,429.74,344.68
2018,1,20,10,30,865.0,69.0,5.0,12.3,463.0,491.97,399.99
2018,1,20,10,45,875.0,70.5,5.0,12.4,486.5,547.91,449.0
2018,1,20,11,0,885.0,72.0,5.0,12.5,510.0,603.04,496.02
2018,1,20,11,15,880.0,75.5,5.05,12.55,523.5,649.76,535.41
2018,1,20,11,30,875.0,79.0,5.1,12.6,537.0,693.83,571.81
2018,1,20,11,45,888.5,77.5,5.15,12.7,549.5,743.04,610.41
2018,1,20,12,0,902.0,76.0,5.2,12.8,562.0,790.68,646.36
2018,1,20,12,15,826.0,96.5,5.25,12.8,542.5,797.85,651.68
2018,1,20,12,30,750.0,117.0,5.3,12.8,523.0,794.01,648.98
2018,1,20,12,45,713.5,125.5,5.3,12.85,508.0,799.49,653.22
2018,1,20,13,0,677.0,134.0,5.3,12.9,493.0,799.97,653.75
2018,1,20,13,15,775.5,106.0,5.3,12.95,507.5,878.85,713.72
2018,1,20,13,30,874.0,78.0,5.3,13.0,522.0,950.93,767.47
2018,1,20,13,45,864.5,77.0,5.3,13.0,501.0,957.55,772.79
2018,1,20,14,0,855.0,76.0,5.3,13.0,480.0,960.36,775.86
2018,1,20,14,15,842.0,74.0,5.3,13.0,452.5,954.64,772.78
2018,1,20,14,30,829.0,72.0,5.3,13.0,425.0,945.18,767.03
2018,1,20,14,45,802.5,70.0,5.3,12.95,389.5,918.77,748.75
2018,1,20,15,0,776.0,68.0,5.3,12.9,354.0,888.96,727.73
2018,1,20,15,15,720.5,67.5,5.3,12.9,310.5,829.51,683.48
2018,1,20,15,30,665.0,67.0,5.3,12.9,267.0,776.41,643.12
2018,1,20,15,45,605.0,63.0,5.05,12.5,224.5,705.48,587.2
2018,1,20,16,0,545.0,59.0,4.8,12.1,182.0,633.9,528.89
2018,1,20,16,15,502.0,50.0,4.65,11.75,144.0,571.59,475.73
2018,1,20,16,30,459.0,41.0,4.5,11.4,106.0,509.64,419.39
2018,1,20,16,45,335.5,31.5,4.35,11.05,70.0,380.2,296.82
2018,1,20,17,0,212.0,22.0,4.2,10.7,34.0,235.15,4.12
2018,1,20,17,15,106.0,11.0,4.15,10.65,17.0,91.32,0.0
2018,1,20,17,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,21,7,15,57.5,6.5,1.5,10.45,8.0,0.0,0.0
2018,1,21,7,30,115.0,13.0,1.4,10.7,16.0,10.23,0.0
2018,1,21,7,45,258.0,24.0,1.25,10.9,48.0,19.86,4.68
2018,1,21,8,0,401.0,35.0,1.1,11.1,80.0,29.13,19.25
2018,1,21,8,15,486.5,42.5,1.05,11.35,121.0,35.31,25.65
2018,1,21,8,30,572.0,50.0,1.0,11.6,162.0,41.6,31.67
2018,1,21,8,45,615.5,56.0,1.0,11.8,202.5,78.3,43.9
2018,1,21,9,0,659.0,62.0,1.0,12.0,243.0,130.8,77.49
2018,1,21,9,15,704.5,64.0,1.15,12.2,284.0,187.85,123.02
2018,1,21,9,30,750.0,66.0,1.3,12.4,325.0,247.3,174.64
2018,1,21,9,45,745.5,73.5,1.4,12.65,354.0,301.51,224.93
2018,1,21,10,0,741.0,81.0,1.5,12.9,383.0,354.5,273.58
2018,1,21,10,15,638.0,110.0,1.65,13.0,383.5,384.28,303.94
2018,1,21,10,30,535.0,139.0,1.8,13.1,384.0,396.28,318.05
2018,1,21,10,45,603.0,129.5,1.9,13.25,419.0,464.0,374.02
2018,1,21,11,0,671.0,120.0,2.0,13.4,454.0,531.37,428.67
2018,1,21,11,15,619.0,139.0,2.1,13.4,455.0,555.0,448.23
2018,1,21,11,30,567.0,158.0,2.2,13.4,456.0,564.94,457.0
2018,1,21,11,45,491.0,180.5,2.25,13.45,442.0,562.64,455.13
2018,1,21,12,0,415.0,203.0,2.3,13.5,428.0,552.49,446.79
2018,1,21,12,15,412.5,205.0,2.3,13.5,429.0,574.07,463.84
2018,1,21,12,30,410.0,207.0,2.3,13.5,430.0,593.98,479.28
2018,1,21,12,45,341.5,218.0,2.3,13.5,402.5,544.75,441.12
2018,1,21,13,0,273.0,229.0,2.3,13.5,375.0,510.16,413.65
2018,1,21,13,15,240.5,228.0,2.3,13.5,354.0,490.75,398.6
2018,1,21,13,30,208.0,227.0,2.3,13.5,333.0,447.02,364.74
2018,1,21,13,45,219.5,215.5,2.3,13.55,323.5,452.38,370.23
2018,1,21,14,0,231.0,204.0,2.3,13.6,314.0,457.07,374.96
2018,1,21,14,15,204.0,192.5,2.2,13.55,285.5,423.05,348.09
2018,1,21,14,30,177.0,181.0,2.1,13.5,257.0,387.85,320.2
2018,1,21,14,45,136.5,167.0,2.0,13.5,223.0,334.95,277.3
2018,1,21,15,0,96.0,153.0,1.9,13.5,189.0,260.45,216.33
2018,1,21,15,15,83.5,133.5,1.9,13.5,162.5,226.9,189.03
2018,1,21,15,30,71.0,114.0,1.9,13.5,136.0,192.94,160.73
2018,1,21,15,45,106.5,101.5,1.75,13.2,128.5,234.48,196.48
2018,1,21,16,0,142.0,89.0,1.6,12.9,121.0,255.32,214.09
2018,1,21,16,15,74.0,68.0,1.65,12.85,84.5,164.49,135.56
2018,1,21,16,30,6.0,47.0,1.7,12.8,48.0,50.18,36.64
2018,1,21,16,45,17.0,32.5,1.8,12.7,34.0,53.2,37.42
2018,1,21,17,0,28.0,18.0,1.9,12.6,20.0,51.06,5.35
2018,1,21,17,15,14.0,9.0,2.0,12.6,10.0,18.01,0.0
2018,1,21,17,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
