Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,4,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,23,5,15,1.0,3.0,1.0,12.3,3.0,0.0,0.0
2018,4,23,5,30,2.0,6.0,1.0,12.5,6.0,4.72,0.0
2018,4,23,5,45,7.0,21.0,0.95,12.65,21.5,15.81,0.0
2018,4,23,6,0,12.0,36.0,0.9,12.8,37.0,26.77,17.0
2018,4,23,6,15,24.0,55.5,0.85,13.05,60.0,40.53,30.11
2018,4,23,6,30,36.0,75.0,0.8,13.3,83.0,54.13,42.67
2018,4,23,6,45,47.0,96.0,0.75,13.55,109.0,68.44,55.62
2018,4,23,7,0,58.0,117.0,0.7,13.8,135.0,82.56,68.11
2018,4,23,7,15,105.0,140.0,0.6,14.2,180.0,96.18,79.82
2018,4,23,7,30,152.0,163.0,0.5,14.6,225.0,110.89,92.2
2018,4,23,7,45,150.5,188.5,0.45,14.95,256.5,125.7,104.43
2018,4,23,8,0,149.0,214.0,0.4,15.3,288.0,139.96,115.96
2018,4,23,8,15,180.0,234.0,0.35,15.65,332.5,151.73,125.2
2018,4,23,8,30,211.0,254.0,0.3,16.0,377.0,163.2,134.07
2018,4,23,8,45,211.5,275.5,0.3,16.35,407.5,186.75,140.9
2018,4,23,9,0,212.0,297.0,0.3,16.7,438.0,219.56,162.2
2018,4,23,9,15,336.0,283.5,0.35,17.1,522.5,250.99,180.26
2018,4,23,9,30,460.0,270.0,0.4,17.5,607.0,299.66,214.16
2018,4,23,9,45,629.0,216.0,0.4,17.9,700.5,354.2,253.34
2018,4,23,10,0,798.0,162.0,0.4,18.3,794.0,426.96,307.99
2018,4,23,10,15,836.5,151.5,0.45,18.6,835.0,487.31,356.23
2018,4,23,10,30,875.0,141.0,0.5,18.9,876.0,550.07,405.13
2018,4,23,10,45,791.0,188.5,0.55,19.15,865.5,592.18,437.95
2018,4,23,11,0,707.0,236.0,0.6,19.4,855.0,627.39,464.26
2018,4,23,11,15,519.5,324.0,0.75,19.55,783.0,615.26,456.86
2018,4,23,11,30,332.0,412.0,0.9,19.7,711.0,579.71,431.84
2018,4,23,11,45,305.0,425.5,1.0,19.8,701.5,594.2,443.09
2018,4,23,12,0,278.0,439.0,1.1,19.9,692.0,605.84,451.58
2018,4,23,12,15,302.5,430.0,1.25,19.9,704.5,637.44,475.6
2018,4,23,12,30,327.0,421.0,1.4,19.9,717.0,668.93,499.32
2018,4,23,12,45,332.5,414.5,1.55,19.9,713.0,685.53,512.35
2018,4,23,13,0,338.0,408.0,1.7,19.9,709.0,700.51,524.41
2018,4,23,13,15,358.5,391.0,1.85,19.8,704.5,717.68,538.73
2018,4,23,13,30,379.0,374.0,2.0,19.7,700.0,733.19,551.97
2018,4,23,13,45,410.0,349.0,2.15,19.55,692.5,767.87,578.67
2018,4,23,14,0,441.0,324.0,2.3,19.4,685.0,783.33,592.4
2018,4,23,14,15,454.5,305.0,2.4,19.25,664.5,784.73,595.87
2018,4,23,14,30,468.0,286.0,2.5,19.1,644.0,783.27,597.56
2018,4,23,14,45,438.5,281.5,2.65,18.9,604.0,751.51,577.26
2018,4,23,15,0,409.0,277.0,2.8,18.7,564.0,717.65,555.31
2018,4,23,15,15,392.5,262.5,2.8,18.7,524.0,662.87,517.68
2018,4,23,15,30,376.0,248.0,2.8,18.7,484.0,628.34,493.98
2018,4,23,15,45,351.5,232.0,3.0,18.2,439.0,583.55,463.6
2018,4,23,16,0,327.0,216.0,3.2,17.7,394.0,538.15,431.96
2018,4,23,16,15,331.5,191.5,3.25,17.3,357.0,507.75,411.36
2018,4,23,16,30,336.0,167.0,3.3,16.9,320.0,475.33,388.62
2018,4,23,16,45,368.0,143.0,3.35,16.55,291.5,482.95,396.76
2018,4,23,17,0,400.0,119.0,3.4,16.2,263.0,466.45,385.7
2018,4,23,17,15,270.5,101.0,3.4,15.8,191.5,318.6,265.79
2018,4,23,17,30,141.0,83.0,3.4,15.4,120.0,200.0,165.84
2018,4,23,17,45,98.0,63.5,3.35,14.95,86.5,132.18,107.85
2018,4,23,18,0,55.0,44.0,3.3,14.5,53.0,81.62,63.58
2018,4,23,18,15,51.5,32.0,3.2,14.2,38.0,65.99,48.1
2018,4,23,18,30,48.0,20.0,3.1,13.9,23.0,54.31,13.97
2018,4,23,18,45,24.0,10.0,3.0,13.65,11.5,17.68,0.0
2018,4,23,19,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,11.0,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.0,11.2,2.0,1.57,0.0
2018,4,24,5,45,0.0,7.0,2.05,11.45,7.0,5.3,0.0
2018,4,24,6,0,0.0,12.0,2.1,11.7,12.0,9.1,2.13
2018,4,24,6,15,0.0,19.5,2.05,11.85,19.5,14.82,7.53
2018,4,24,6,30,0.0,27.0,2.0,12.0,27.0,20.56,12.87
2018,4,24,6,45,0.0,38.0,1.95,12.2,38.0,29.0,20.59
2018,4,24,7,0,0.0,49.0,1.9,12.4,49.0,37.47,28.23
2018,4,24,7,15,0.0,60.0,1.9,12.55,60.0,45.96,35.8
2018,4,24,7,30,0.0,71.0,1.9,12.7,71.0,54.48,43.27
2018,4,24,7,45,0.0,98.5,1.85,12.9,98.5,74.62,60.92
2018,4,24,8,0,0.0,126.0,1.8,13.1,126.0,93.93,77.59
2018,4,24,8,15,2.5,153.0,1.8,13.3,154.5,112.55,93.42
2018,4,24,8,30,5.0,180.0,1.8,13.5,183.0,130.82,108.74
2018,4,24,8,45,11.5,208.0,1.85,13.65,215.5,150.85,119.61
2018,4,24,9,0,18.0,236.0,1.9,13.8,248.0,172.82,136.52
2018,4,24,9,15,25.5,264.0,2.0,14.0,282.0,196.26,154.57
2018,4,24,9,30,33.0,292.0,2.1,14.2,316.0,215.24,169.1
2018,4,24,9,45,43.5,320.0,2.15,14.4,353.5,243.35,190.87
2018,4,24,10,0,54.0,348.0,2.2,14.6,391.0,273.56,214.25
2018,4,24,10,15,71.0,370.5,2.3,14.7,429.0,304.89,238.53
2018,4,24,10,30,88.0,393.0,2.4,14.8,467.0,338.76,264.78
2018,4,24,10,45,149.5,411.0,2.45,14.95,540.5,398.95,311.12
2018,4,24,11,0,211.0,429.0,2.5,15.1,614.0,464.75,361.38
2018,4,24,11,15,199.5,438.5,2.6,15.15,616.0,482.93,375.27
2018,4,24,11,30,188.0,448.0,2.7,15.2,618.0,499.69,388.12
2018,4,24,11,45,221.0,445.5,2.75,15.25,646.5,538.2,417.72
2018,4,24,12,0,254.0,443.0,2.8,15.3,675.0,589.51,456.31
2018,4,24,12,15,309.0,423.5,2.9,15.35,705.0,636.1,492.08
2018,4,24,12,30,364.0,404.0,3.0,15.4,735.0,684.18,528.81
2018,4,24,12,45,423.5,377.5,3.1,15.45,758.5,744.93,574.35
2018,4,24,13,0,483.0,351.0,3.2,15.5,782.0,794.25,611.6
2018,4,24,13,15,564.0,306.5,3.35,15.5,800.0,845.94,651.62
2018,4,24,13,30,645.0,262.0,3.5,15.5,818.0,900.87,693.69
2018,4,24,13,45,745.0,204.5,3.6,15.45,829.5,956.15,735.29
2018,4,24,14,0,845.0,147.0,3.7,15.4,841.0,996.65,764.62
2018,4,24,14,15,838.0,143.5,3.75,15.35,809.5,993.54,763.73
2018,4,24,14,30,831.0,140.0,3.8,15.3,778.0,986.46,760.61
2018,4,24,14,45,834.0,130.5,3.85,15.2,744.0,978.85,757.43
2018,4,24,15,0,837.0,121.0,3.9,15.1,710.0,967.11,751.48
2018,4,24,15,15,821.5,118.0,3.9,15.1,666.0,940.91,734.86
2018,4,24,15,30,806.0,115.0,3.9,15.1,622.0,911.41,715.97
2018,4,24,15,45,777.5,108.0,3.9,14.8,566.5,862.51,683.74
2018,4,24,16,0,749.0,101.0,3.9,14.5,511.0,811.4,649.48
2018,4,24,16,15,725.0,97.5,3.85,14.3,463.0,771.3,622.35
2018,4,24,16,30,701.0,94.0,3.8,14.1,415.0,724.9,589.9
2018,4,24,16,45,606.0,97.5,3.75,13.85,351.0,628.85,518.52
2018,4,24,17,0,511.0,101.0,3.7,13.6,287.0,536.14,446.5
2018,4,24,17,15,467.5,90.5,3.65,13.3,239.5,463.84,389.09
2018,4,24,17,30,424.0,80.0,3.6,13.0,192.0,402.09,337.88
2018,4,24,17,45,351.5,67.0,3.55,12.7,146.0,322.13,269.52
2018,4,24,18,0,279.0,54.0,3.5,12.4,100.0,248.67,204.67
2018,4,24,18,15,198.5,39.5,3.4,12.2,66.5,176.57,138.45
2018,4,24,18,30,118.0,25.0,3.3,12.0,33.0,104.27,40.81
2018,4,24,18,45,62.0,13.0,3.25,11.8,17.0,35.44,0.0
2018,4,24,19,0,6.0,1.0,3.2,11.6,1.0,0.0,0.0
2018,4,24,19,15,3.0,0.5,3.1,11.55,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.0,2.6,9.5,2.0,0.0,0.0
2018,4,25,5,30,5.0,4.0,2.6,9.7,4.0,3.15,0.0
2018,4,25,5,45,2.5,9.5,2.65,9.85,9.5,7.21,0.0
2018,4,25,6,0,0.0,15.0,2.7,10.0,15.0,11.39,4.21
2018,4,25,6,15,0.0,24.0,2.55,10.1,24.0,18.27,10.71
2018,4,25,6,30,0.0,33.0,2.4,10.2,33.0,25.17,17.16
2018,4,25,6,45,0.0,44.5,2.3,10.35,44.5,34.01,25.3
2018,4,25,7,0,0.0,56.0,2.2,10.5,56.0,42.88,33.35
2018,4,25,7,15,0.0,60.0,2.1,10.7,60.0,45.96,36.06
2018,4,25,7,30,0.0,64.0,2.0,10.9,64.0,49.06,38.71
2018,4,25,7,45,0.0,82.0,1.85,11.1,82.0,63.01,51.01
2018,4,25,8,0,0.0,100.0,1.7,11.3,100.0,76.1,62.38
2018,4,25,8,15,1.5,134.5,1.65,11.55,135.5,100.31,83.34
2018,4,25,8,30,3.0,169.0,1.6,11.8,171.0,123.77,103.32
2018,4,25,8,45,10.5,201.0,1.55,12.1,208.0,146.4,116.6
2018,4,25,9,0,18.0,233.0,1.5,12.4,245.0,170.94,135.55
2018,4,25,9,15,36.0,274.0,1.55,12.7,300.0,197.87,155.89
2018,4,25,9,30,54.0,315.0,1.6,13.0,355.0,234.83,184.31
2018,4,25,9,45,76.5,344.5,1.65,13.3,404.0,269.42,210.73
2018,4,25,10,0,99.0,374.0,1.7,13.6,453.0,307.6,240.05
2018,4,25,10,15,198.0,378.5,1.8,13.8,543.5,365.21,283.77
2018,4,25,10,30,297.0,383.0,1.9,14.0,634.0,436.25,338.2
2018,4,25,10,45,510.5,303.5,2.0,14.25,748.0,523.35,405.28
2018,4,25,11,0,724.0,224.0,2.1,14.5,862.0,626.39,484.23
2018,4,25,11,15,809.5,180.5,2.25,14.65,904.0,686.33,530.96
2018,4,25,11,30,895.0,137.0,2.4,14.8,946.0,744.71,576.62
2018,4,25,11,45,895.0,137.0,2.5,14.9,950.5,786.39,608.12
2018,4,25,12,0,895.0,137.0,2.6,15.0,955.0,825.27,636.64
2018,4,25,12,15,895.5,136.0,2.75,15.05,953.0,860.77,662.12
2018,4,25,12,30,896.0,135.0,2.9,15.1,951.0,893.16,685.43
2018,4,25,12,45,895.0,134.0,3.0,15.15,941.5,920.95,705.24
2018,4,25,13,0,894.0,133.0,3.1,15.2,932.0,945.22,722.73
2018,4,25,13,15,889.0,132.5,3.2,15.15,914.0,962.63,735.88
2018,4,25,13,30,884.0,132.0,3.3,15.1,896.0,976.18,746.58
2018,4,25,13,45,876.0,131.5,3.4,15.1,870.5,982.98,752.68
2018,4,25,14,0,868.0,131.0,3.5,15.1,845.0,985.84,756.27
2018,4,25,14,15,857.0,130.0,3.6,15.0,812.5,995.95,765.34
2018,4,25,14,30,846.0,129.0,3.7,14.9,780.0,987.49,761.66
2018,4,25,14,45,831.5,127.5,3.75,14.8,741.0,971.26,752.48
2018,4,25,15,0,817.0,126.0,3.8,14.7,702.0,951.36,740.84
2018,4,25,15,15,801.0,123.0,3.8,14.7,659.0,924.94,724.03
2018,4,25,15,30,785.0,120.0,3.8,14.7,616.0,895.3,704.93
2018,4,25,15,45,760.0,117.5,3.9,14.35,567.5,861.03,683.82
2018,4,25,16,0,735.0,115.0,4.0,14.0,519.0,818.71,656.44
2018,4,25,16,15,702.0,111.5,4.0,13.75,467.5,766.4,620.41
2018,4,25,16,30,669.0,108.0,4.0,13.5,416.0,713.02,582.85
2018,4,25,16,45,627.5,102.5,4.0,13.25,363.5,649.96,536.84
2018,4,25,17,0,586.0,97.0,4.0,13.0,311.0,587.3,489.36
2018,4,25,17,15,531.5,88.5,3.95,12.75,259.5,513.08,430.21
2018,4,25,17,30,477.0,80.0,3.9,12.5,208.0,441.41,371.04
2018,4,25,17,45,362.0,69.5,3.85,12.2,154.0,330.6,277.2
2018,4,25,18,0,247.0,59.0,3.8,11.9,100.0,235.8,194.38
2018,4,25,18,15,161.5,42.0,3.7,11.75,65.0,147.85,116.02
2018,4,25,18,30,76.0,25.0,3.6,11.6,30.0,75.66,33.3
2018,4,25,18,45,39.5,13.0,3.5,11.4,15.5,26.21,0.0
2018,4,25,19,0,3.0,1.0,3.4,11.2,1.0,0.0,0.0
2018,4,25,19,15,1.5,0.5,3.35,11.2,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.5,2.9,9.55,2.5,0.0,0.0
2018,4,26,5,30,5.0,5.0,3.0,9.7,5.0,3.93,0.0
2018,4,26,5,45,2.5,12.0,3.1,9.85,12.0,9.13,0.0
2018,4,26,6,0,0.0,19.0,3.2,10.0,19.0,14.46,6.91
2018,4,26,6,15,0.0,30.5,3.15,10.15,30.5,23.27,15.19
2018,4,26,6,30,0.0,42.0,3.1,10.3,42.0,32.1,23.42
2018,4,26,6,45,0.0,55.0,3.05,10.45,55.0,42.12,32.63
2018,4,26,7,0,0.0,68.0,3.0,10.6,68.0,51.91,41.48
2018,4,26,7,15,0.0,75.5,3.0,10.8,75.5,57.67,46.57
2018,4,26,7,30,0.0,83.0,3.0,11.0,83.0,63.4,51.52
2018,4,26,7,45,0.0,94.5,3.05,11.2,94.5,71.89,58.87
2018,4,26,8,0,0.0,106.0,3.1,11.4,106.0,80.33,66.08
2018,4,26,8,15,3.5,139.0,3.1,11.65,141.0,103.42,86.08
2018,4,26,8,30,7.0,172.0,3.1,11.9,176.0,125.86,105.24
2018,4,26,8,45,11.0,201.0,3.15,12.15,208.0,146.49,116.9
2018,4,26,9,0,15.0,230.0,3.2,12.4,240.0,168.67,134.26
2018,4,26,9,15,17.5,248.0,3.25,12.6,260.5,184.28,146.38
2018,4,26,9,30,20.0,266.0,3.3,12.8,281.0,200.42,159.0
2018,4,26,9,45,31.0,298.5,3.35,13.0,323.0,225.15,178.27
2018,4,26,10,0,42.0,331.0,3.4,13.2,365.0,257.31,203.5
2018,4,26,10,15,112.5,361.0,3.5,13.35,455.5,315.78,248.87
2018,4,26,10,30,183.0,391.0,3.6,13.5,546.0,384.61,302.58
2018,4,26,10,45,475.0,293.5,3.7,13.7,710.0,495.82,389.83
2018,4,26,11,0,767.0,196.0,3.8,13.9,874.0,629.33,494.13
2018,4,26,11,15,841.0,160.0,3.9,13.95,913.5,689.41,541.87
2018,4,26,11,30,915.0,124.0,4.0,14.0,953.0,747.29,587.98
2018,4,26,11,45,916.5,124.5,4.1,14.1,959.5,791.0,621.7
2018,4,26,12,0,918.0,125.0,4.2,14.2,966.0,831.99,651.96
2018,4,26,12,15,917.5,125.0,4.3,14.2,964.0,868.03,678.23
2018,4,26,12,30,917.0,125.0,4.4,14.2,962.0,900.85,702.29
2018,4,26,12,45,915.5,124.0,4.45,14.25,952.0,928.52,722.22
2018,4,26,13,0,914.0,123.0,4.5,14.3,942.0,952.58,739.68
2018,4,26,13,15,911.0,122.0,4.55,14.25,925.0,971.53,753.94
2018,4,26,13,30,908.0,121.0,4.6,14.2,908.0,986.61,765.65
2018,4,26,13,45,902.5,120.0,4.65,14.2,883.5,995.38,772.96
2018,4,26,14,0,897.0,119.0,4.7,14.2,859.0,1000.15,777.66
2018,4,26,14,15,889.5,117.0,4.75,14.15,827.5,997.99,777.81
2018,4,26,14,30,882.0,115.0,4.8,14.1,796.0,991.85,775.35
2018,4,26,14,45,870.5,113.0,4.8,14.05,757.5,977.96,767.12
2018,4,26,15,0,859.0,111.0,4.8,14.0,719.0,973.12,765.53
2018,4,26,15,15,804.0,121.0,4.8,14.0,662.5,923.69,731.74
2018,4,26,15,30,749.0,131.0,4.8,14.0,606.0,878.5,700.98
2018,4,26,15,45,722.0,127.5,4.8,13.8,556.5,836.14,672.44
2018,4,26,16,0,695.0,124.0,4.8,13.6,507.0,791.72,641.95
2018,4,26,16,15,717.5,108.0,4.8,13.45,470.5,773.79,631.03
2018,4,26,16,30,740.0,92.0,4.8,13.3,434.0,751.11,616.19
2018,4,26,16,45,704.0,87.0,4.8,13.15,381.0,690.9,571.98
2018,4,26,17,0,668.0,82.0,4.8,13.0,328.0,630.66,526.69
2018,4,26,17,15,617.5,75.5,4.75,12.8,275.0,558.72,469.81
2018,4,26,17,30,567.0,69.0,4.7,12.6,222.0,488.93,411.9
2018,4,26,17,45,399.5,64.5,4.7,12.4,160.5,346.22,291.16
2018,4,26,18,0,232.0,60.0,4.7,12.2,99.0,227.5,187.71
2018,4,26,18,15,135.0,42.0,4.6,12.0,63.0,133.02,104.27
2018,4,26,18,30,38.0,24.0,4.5,11.8,27.0,48.37,21.91
2018,4,26,18,45,23.0,13.0,4.4,11.65,14.5,19.49,0.0
2018,4,26,19,0,8.0,2.0,4.3,11.5,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,4.35,11.5,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.9,11.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.8,11.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,27,5,15,36.5,7.0,1.95,12.5,8.0,0.0,0.0
2018,4,27,5,30,73.0,14.0,1.9,12.8,16.0,11.02,0.0
2018,4,27,5,45,197.0,28.0,1.9,13.1,49.0,21.28,8.29
2018,4,27,6,0,321.0,42.0,1.9,13.4,82.0,34.41,23.99
2018,4,27,6,15,394.5,52.5,1.9,13.6,125.0,42.52,31.96
2018,4,27,6,30,468.0,63.0,1.9,13.8,168.0,50.57,39.51
2018,4,27,6,45,511.0,74.0,1.9,14.0,216.0,58.55,46.79
2018,4,27,7,0,554.0,85.0,1.9,14.2,264.0,66.3,53.66
2018,4,27,7,15,591.0,92.5,1.85,14.35,314.0,71.16,57.83
2018,4,27,7,30,628.0,100.0,1.8,14.5,364.0,75.89,61.8
2018,4,27,7,45,696.5,98.5,1.8,14.7,426.0,75.07,60.81
2018,4,27,8,0,765.0,97.0,1.8,14.9,488.0,80.81,65.56
2018,4,27,8,15,792.5,99.0,1.75,15.05,539.5,81.94,66.26
2018,4,27,8,30,820.0,101.0,1.7,15.2,591.0,83.09,67.0
2018,4,27,8,45,739.5,135.5,1.7,15.4,603.0,125.91,80.28
2018,4,27,9,0,659.0,170.0,1.7,15.6,615.0,189.89,122.33
2018,4,27,9,15,656.0,185.0,1.75,15.75,650.5,246.43,166.12
2018,4,27,9,30,653.0,200.0,1.8,15.9,686.0,302.49,213.41
2018,4,27,9,45,759.0,166.0,1.85,16.05,756.5,358.93,259.02
2018,4,27,10,0,865.0,132.0,1.9,16.2,827.0,428.07,315.66
2018,4,27,10,15,871.5,134.5,1.95,16.3,855.5,486.56,365.62
2018,4,27,10,30,878.0,137.0,2.0,16.4,884.0,543.18,412.8
2018,4,27,10,45,882.0,139.0,2.1,16.5,905.0,596.94,456.69
2018,4,27,11,0,886.0,141.0,2.2,16.6,926.0,649.06,498.14
2018,4,27,11,15,888.5,142.5,2.25,16.65,940.0,698.02,536.05
2018,4,27,11,30,891.0,144.0,2.3,16.7,954.0,744.82,571.47
2018,4,27,11,45,891.0,145.5,2.35,16.75,959.5,787.43,603.17
2018,4,27,12,0,891.0,147.0,2.4,16.8,965.0,827.32,632.2
2018,4,27,12,15,889.5,147.0,2.45,16.8,962.5,861.92,656.17
2018,4,27,12,30,888.0,147.0,2.5,16.8,960.0,893.34,677.94
2018,4,27,12,45,884.0,147.5,2.6,16.8,949.5,919.67,696.69
2018,4,27,13,0,880.0,148.0,2.7,16.8,939.0,942.43,713.14
2018,4,27,13,15,875.5,147.0,2.85,16.8,921.0,959.75,726.45
2018,4,27,13,30,871.0,146.0,3.0,16.8,903.0,973.27,737.35
2018,4,27,13,45,864.5,144.0,3.1,16.75,877.5,995.64,754.15
2018,4,27,14,0,858.0,142.0,3.2,16.7,852.0,998.48,757.78
2018,4,27,14,15,849.5,140.0,3.3,16.65,820.5,995.38,757.68
2018,4,27,14,30,841.0,138.0,3.4,16.6,789.0,988.32,755.05
2018,4,27,14,45,829.0,135.5,3.5,16.5,751.0,973.5,747.33
2018,4,27,15,0,817.0,133.0,3.6,16.4,713.0,954.96,737.13
2018,4,27,15,15,800.5,130.0,3.6,16.4,669.5,928.1,720.19
2018,4,27,15,30,784.0,127.0,3.6,16.4,626.0,898.0,700.98
2018,4,27,15,45,762.0,123.0,3.8,16.15,577.5,865.46,681.67
2018,4,27,16,0,740.0,119.0,4.0,15.9,529.0,824.02,655.46
2018,4,27,16,15,712.0,114.0,4.1,15.7,478.0,774.22,621.91
2018,4,27,16,30,684.0,109.0,4.2,15.5,427.0,723.06,586.6
2018,4,27,16,45,646.5,103.0,4.25,15.3,375.0,662.27,542.87
2018,4,27,17,0,609.0,97.0,4.3,15.1,323.0,601.57,497.57
2018,4,27,17,15,556.5,89.5,4.35,14.8,271.0,529.14,440.69
2018,4,27,17,30,504.0,82.0,4.4,14.5,219.0,458.92,383.4
2018,4,27,17,45,428.5,71.0,4.4,14.25,170.0,371.08,309.28
2018,4,27,18,0,353.0,60.0,4.4,14.0,121.0,294.99,242.46
2018,4,27,18,15,247.0,46.0,4.3,13.75,81.5,207.14,163.79
2018,4,27,18,30,141.0,32.0,4.2,13.5,42.0,125.28,70.26
2018,4,27,18,45,73.0,17.0,4.15,13.25,22.0,42.62,0.0
2018,4,27,19,0,5.0,2.0,4.1,13.0,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,4.05,12.9,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,28,5,15,7.0,5.5,3.25,12.8,5.5,0.0,0.0
2018,4,28,5,30,14.0,11.0,3.4,13.0,11.0,8.65,0.0
2018,4,28,5,45,116.0,28.5,3.5,13.25,42.5,21.39,9.33
2018,4,28,6,0,218.0,46.0,3.6,13.5,74.0,34.39,24.05
2018,4,28,6,15,303.5,58.0,3.65,13.65,116.5,43.4,32.74
2018,4,28,6,30,389.0,70.0,3.7,13.8,159.0,52.41,41.15
2018,4,28,6,45,403.5,85.0,3.7,14.0,198.0,62.58,50.37
2018,4,28,7,0,418.0,100.0,3.7,14.2,237.0,72.35,59.03
2018,4,28,7,15,330.0,131.5,3.7,14.35,251.0,92.62,76.78
2018,4,28,7,30,242.0,163.0,3.7,14.5,265.0,109.6,91.39
2018,4,28,7,45,285.0,176.5,3.65,14.65,312.0,117.95,98.28
2018,4,28,8,0,328.0,190.0,3.6,14.8,359.0,126.09,104.93
2018,4,28,8,15,188.5,210.0,3.6,14.95,309.0,140.0,116.47
2018,4,28,8,30,49.0,230.0,3.6,15.1,259.0,154.23,128.18
2018,4,28,8,45,38.0,238.5,3.55,15.2,262.0,163.3,128.49
2018,4,28,9,0,27.0,247.0,3.5,15.3,265.0,173.75,136.34
2018,4,28,9,15,97.5,297.0,3.55,15.4,368.5,223.29,172.62
2018,4,28,9,30,168.0,347.0,3.6,15.5,472.0,278.2,213.55
2018,4,28,9,45,296.0,326.0,3.6,15.6,559.5,319.59,243.33
2018,4,28,10,0,424.0,305.0,3.6,15.7,647.0,378.07,288.47
2018,4,28,10,15,509.5,288.5,3.65,15.75,713.0,437.15,335.92
2018,4,28,10,30,595.0,272.0,3.7,15.8,779.0,503.48,389.06
2018,4,28,10,45,396.5,329.5,3.75,15.85,671.0,477.21,371.63
2018,4,28,11,0,198.0,387.0,3.8,15.9,563.0,423.37,330.85
2018,4,28,11,15,259.0,403.0,3.8,15.95,637.0,496.69,387.75
2018,4,28,11,30,320.0,419.0,3.8,16.0,711.0,572.37,445.26
2018,4,28,11,45,289.5,434.5,3.8,16.0,699.5,585.36,454.58
2018,4,28,12,0,259.0,450.0,3.8,16.0,688.0,595.37,461.71
2018,4,28,12,15,306.5,431.5,3.9,15.95,713.0,636.82,494.15
2018,4,28,12,30,354.0,413.0,4.0,15.9,738.0,679.26,527.09
2018,4,28,12,45,382.5,396.5,4.05,15.9,744.0,707.33,548.85
2018,4,28,13,0,411.0,380.0,4.1,15.9,750.0,749.32,580.44
2018,4,28,13,15,336.5,396.0,4.2,15.85,695.0,696.11,541.08
2018,4,28,13,30,262.0,412.0,4.3,15.8,640.0,653.72,509.4
2018,4,28,13,45,226.0,406.0,4.35,15.7,599.0,602.52,472.17
2018,4,28,14,0,190.0,400.0,4.4,15.6,558.0,569.1,447.45
2018,4,28,14,15,215.0,382.0,4.45,15.6,554.0,580.85,458.27
2018,4,28,14,30,240.0,364.0,4.5,15.6,550.0,591.27,467.97
2018,4,28,14,45,229.5,345.5,4.6,15.55,516.5,565.37,449.6
2018,4,28,15,0,219.0,327.0,4.7,15.5,483.0,538.19,430.23
2018,4,28,15,15,253.5,299.0,4.7,15.5,469.0,564.33,452.38
2018,4,28,15,30,288.0,271.0,4.7,15.5,455.0,565.24,455.45
2018,4,28,15,45,350.0,235.0,4.8,15.25,441.5,579.07,470.17
2018,4,28,16,0,412.0,199.0,4.9,15.0,428.0,609.46,497.21
2018,4,28,16,15,542.5,152.0,4.95,14.85,423.5,659.28,540.8
2018,4,28,16,30,673.0,105.0,5.0,14.7,419.0,707.66,580.95
2018,4,28,16,45,670.5,94.5,5.0,14.6,376.0,669.86,553.36
2018,4,28,17,0,668.0,84.0,5.0,14.5,333.0,629.65,523.61
2018,4,28,17,15,598.0,78.0,5.0,14.25,275.0,544.68,456.31
2018,4,28,17,30,528.0,72.0,5.0,14.0,217.0,463.54,389.43
2018,4,28,17,45,434.0,62.0,5.0,13.8,164.5,367.92,308.18
2018,4,28,18,0,340.0,52.0,5.0,13.6,112.0,276.06,228.0
2018,4,28,18,15,249.0,40.0,4.9,13.45,76.0,198.84,158.03
2018,4,28,18,30,158.0,28.0,4.8,13.3,40.0,127.64,76.37
2018,4,28,18,45,84.0,15.0,4.7,13.1,21.0,45.3,0.0
2018,4,28,19,0,10.0,2.0,4.6,12.9,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,4.55,12.8,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,5,15,25.5,7.0,4.55,12.5,8.0,0.0,0.0
2018,4,29,5,30,51.0,14.0,4.7,12.7,16.0,11.02,0.0
2018,4,29,5,45,67.5,20.0,4.85,12.85,26.5,15.38,5.66
2018,4,29,6,0,84.0,26.0,5.0,13.0,37.0,20.02,11.73
2018,4,29,6,15,75.0,34.0,5.1,13.1,47.0,25.8,17.27
2018,4,29,6,30,66.0,42.0,5.2,13.2,57.0,32.68,23.66
2018,4,29,6,45,106.0,65.0,5.25,13.3,96.5,47.42,36.97
2018,4,29,7,0,146.0,88.0,5.3,13.4,136.0,62.91,50.81
2018,4,29,7,15,267.0,94.0,5.3,13.5,200.5,65.63,53.11
2018,4,29,7,30,388.0,100.0,5.3,13.6,265.0,70.86,57.57
2018,4,29,7,45,391.5,105.5,5.3,13.7,290.5,73.71,59.86
2018,4,29,8,0,395.0,111.0,5.3,13.8,316.0,76.37,61.97
2018,4,29,8,15,266.0,134.5,5.35,13.9,278.5,86.17,70.31
2018,4,29,8,30,137.0,158.0,5.4,14.0,241.0,109.87,90.66
2018,4,29,8,45,71.0,173.5,5.4,14.15,216.5,121.86,94.37
2018,4,29,9,0,5.0,189.0,5.4,14.3,192.0,140.39,110.89
2018,4,29,9,15,36.0,202.5,5.4,14.45,229.0,152.78,119.3
2018,4,29,9,30,67.0,216.0,5.4,14.6,266.0,174.25,135.51
2018,4,29,9,45,52.0,203.5,5.4,14.7,243.5,167.28,130.57
2018,4,29,10,0,37.0,191.0,5.4,14.8,221.0,157.7,123.33
2018,4,29,10,15,71.5,214.0,5.45,14.9,274.5,194.25,152.67
2018,4,29,10,30,106.0,237.0,5.5,15.0,328.0,235.39,185.9
2018,4,29,10,45,119.0,330.0,5.55,15.05,434.5,321.18,254.18
2018,4,29,11,0,132.0,423.0,5.6,15.1,541.0,410.18,323.67
2018,4,29,11,15,254.0,404.0,5.6,15.15,634.5,493.42,389.69
2018,4,29,11,30,376.0,385.0,5.6,15.2,728.0,583.2,460.43
2018,4,29,11,45,503.0,333.0,5.6,15.2,795.0,667.8,527.13
2018,4,29,12,0,630.0,281.0,5.6,15.2,862.0,752.26,593.25
2018,4,29,12,15,697.5,243.5,5.6,15.2,885.5,806.77,635.67
2018,4,29,12,30,765.0,206.0,5.6,15.2,909.0,860.19,677.15
2018,4,29,12,45,832.0,168.0,5.6,15.25,925.0,903.88,709.61
2018,4,29,13,0,899.0,130.0,5.6,15.3,941.0,940.3,735.89
2018,4,29,13,15,895.0,129.0,5.6,15.3,923.5,958.0,748.9
2018,4,29,13,30,891.0,128.0,5.6,15.3,906.0,971.87,759.39
2018,4,29,13,45,885.0,126.0,5.6,15.3,880.5,979.0,765.21
2018,4,29,14,0,879.0,124.0,5.6,15.3,855.0,982.15,768.37
2018,4,29,14,15,871.0,122.0,5.65,15.25,823.0,979.44,768.0
2018,4,29,14,30,863.0,120.0,5.7,15.2,791.0,972.83,765.0
2018,4,29,14,45,852.0,117.5,5.75,15.15,753.0,972.29,766.55
2018,4,29,15,0,841.0,115.0,5.8,15.1,715.0,954.44,755.67
2018,4,29,15,15,810.5,117.0,5.8,15.1,666.5,919.66,732.08
2018,4,29,15,30,780.0,119.0,5.8,15.1,618.0,881.99,706.31
2018,4,29,15,45,776.0,110.5,6.0,14.9,575.5,854.48,689.47
2018,4,29,16,0,772.0,102.0,6.2,14.7,533.0,823.67,669.79
2018,4,29,16,15,743.5,98.0,6.2,14.55,481.5,773.83,634.23
2018,4,29,16,30,715.0,94.0,6.2,14.4,430.0,727.41,600.8
2018,4,29,16,45,689.0,88.0,6.2,14.2,380.5,674.98,562.04
2018,4,29,17,0,663.0,82.0,6.2,14.0,331.0,621.86,521.78
2018,4,29,17,15,615.5,75.5,6.2,13.8,279.0,552.64,466.34
2018,4,29,17,30,568.0,69.0,6.2,13.6,227.0,485.36,410.11
2018,4,29,17,45,453.0,63.0,6.15,13.4,172.0,379.52,319.45
2018,4,29,18,0,338.0,57.0,6.1,13.2,117.0,280.36,232.47
2018,4,29,18,15,231.0,42.5,6.05,13.0,77.5,192.09,153.35
2018,4,29,18,30,124.0,28.0,6.0,12.8,38.0,112.29,70.09
2018,4,29,18,45,67.5,15.0,5.95,12.6,20.0,38.59,0.0
2018,4,29,19,0,11.0,2.0,5.9,12.4,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,5.7,12.4,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.95,11.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,30,5,15,10.5,6.5,4.6,11.75,7.0,0.0,0.0
2018,4,30,5,30,21.0,13.0,4.7,11.9,14.0,10.23,0.0
2018,4,30,5,45,49.5,29.5,4.8,12.05,35.5,22.11,11.26
2018,4,30,6,0,78.0,46.0,4.9,12.2,57.0,34.08,24.07
2018,4,30,6,15,100.0,64.5,4.9,12.35,84.5,47.14,36.31
2018,4,30,6,30,122.0,83.0,4.9,12.5,112.0,60.01,48.19
2018,4,30,6,45,234.5,95.5,4.9,12.6,168.0,68.61,56.05
2018,4,30,7,0,347.0,108.0,4.9,12.7,224.0,76.46,63.04
2018,4,30,7,15,400.5,122.5,4.85,12.85,278.0,85.85,71.23
2018,4,30,7,30,454.0,137.0,4.8,13.0,332.0,95.01,79.07
2018,4,30,7,45,493.0,146.5,4.7,13.15,382.5,100.61,83.68
2018,4,30,8,0,532.0,156.0,4.6,13.3,433.0,106.05,88.09
2018,4,30,8,15,430.0,200.0,4.6,13.4,438.0,127.64,106.53
2018,4,30,8,30,328.0,244.0,4.6,13.5,443.0,153.57,128.5
2018,4,30,8,45,359.0,254.5,4.6,13.6,487.5,177.23,132.74
2018,4,30,9,0,390.0,265.0,4.6,13.7,532.0,217.04,157.14
2018,4,30,9,15,445.0,264.5,4.7,13.8,586.0,253.95,183.54
2018,4,30,9,30,500.0,264.0,4.8,13.9,640.0,302.97,222.87
2018,4,30,9,45,460.5,295.0,4.85,14.0,653.5,348.31,263.63
2018,4,30,10,0,421.0,326.0,4.9,14.1,667.0,389.19,300.01
2018,4,30,10,15,432.0,336.0,5.05,14.15,696.5,433.83,337.8
2018,4,30,10,30,443.0,346.0,5.2,14.2,726.0,479.28,375.7
2018,4,30,10,45,413.5,365.5,5.3,14.25,727.0,509.92,401.47
2018,4,30,11,0,384.0,385.0,5.4,14.3,728.0,534.59,421.91
2018,4,30,11,15,425.0,374.0,5.45,14.25,759.0,584.39,461.79
2018,4,30,11,30,466.0,363.0,5.5,14.2,790.0,633.72,501.01
2018,4,30,11,45,470.5,362.0,5.6,14.2,795.0,665.67,526.35
2018,4,30,12,0,475.0,361.0,5.7,14.2,800.0,696.22,550.46
2018,4,30,12,15,640.0,279.0,5.75,14.2,869.5,788.04,623.61
2018,4,30,12,30,805.0,197.0,5.8,14.2,939.0,875.62,692.92
2018,4,30,12,45,786.5,204.5,5.9,14.2,923.0,894.29,706.94
2018,4,30,13,0,768.0,212.0,6.0,14.2,907.0,920.04,726.57
2018,4,30,13,15,810.0,187.0,6.15,14.15,907.0,946.79,747.4
2018,4,30,13,30,852.0,162.0,6.3,14.1,907.0,981.04,773.81
2018,4,30,13,45,838.5,163.5,6.4,14.1,879.5,984.57,777.57
2018,4,30,14,0,825.0,165.0,6.5,14.1,852.0,984.03,778.68
2018,4,30,14,15,796.0,170.0,6.6,14.05,812.5,967.92,768.71
2018,4,30,14,30,767.0,175.0,6.7,14.0,773.0,957.87,763.32
2018,4,30,14,45,763.5,166.5,6.85,13.95,737.5,945.33,756.4
2018,4,30,15,0,760.0,158.0,7.0,13.9,702.0,929.09,746.78
2018,4,30,15,15,754.0,150.0,7.0,13.9,662.0,907.45,732.36
2018,4,30,15,30,748.0,142.0,7.0,13.9,622.0,882.43,715.43
2018,4,30,15,45,726.5,136.5,7.15,13.65,574.0,842.96,688.69
2018,4,30,16,0,705.0,131.0,7.3,13.4,526.0,801.19,659.79
2018,4,30,16,15,675.5,127.5,7.3,13.25,477.5,752.78,624.52
2018,4,30,16,30,646.0,124.0,7.3,13.1,429.0,703.06,587.67
2018,4,30,16,45,604.0,118.0,7.35,12.95,376.5,639.94,538.99
2018,4,30,17,0,562.0,112.0,7.4,12.8,324.0,577.19,488.85
2018,4,30,17,15,508.0,102.5,7.4,12.65,272.0,498.5,424.19
2018,4,30,17,30,454.0,93.0,7.4,12.5,220.0,429.77,365.77
2018,4,30,17,45,379.0,80.5,7.35,12.3,171.5,348.46,294.97
2018,4,30,18,0,304.0,68.0,7.3,12.1,123.0,273.75,228.13
2018,4,30,18,15,208.5,51.5,7.2,12.0,83.5,191.39,153.67
2018,4,30,18,30,113.0,35.0,7.1,11.9,44.0,109.17,70.92
2018,4,30,18,45,58.5,19.0,7.0,11.75,23.5,38.06,0.0
2018,4,30,19,0,4.0,3.0,6.9,11.6,3.0,0.0,0.0
2018,4,30,19,15,2.0,1.5,6.75,11.55,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.45,11.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.3,11.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,6.2,11.35,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.95,11.25,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.45,10.95,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,5.2,10.85,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.6,10.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,4.05,10.35,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,1,5,15,3.0,6.0,4.0,11.05,6.0,4.72,0.0
2018,5,1,5,30,6.0,12.0,4.1,11.2,12.0,9.44,0.0
2018,5,1,5,45,42.5,29.5,4.15,11.35,35.0,22.18,11.82
2018,5,1,6,0,79.0,47.0,4.2,11.5,58.0,34.81,24.87
2018,5,1,6,15,90.5,64.0,4.2,11.55,81.5,46.86,36.23
2018,5,1,6,30,102.0,81.0,4.2,11.6,105.0,58.7,47.22
2018,5,1,6,45,58.5,76.0,4.15,11.7,90.5,56.0,44.95
2018,5,1,7,0,15.0,71.0,4.1,11.8,76.0,53.82,42.96
2018,5,1,7,15,18.5,95.0,4.05,12.0,102.5,70.35,57.63
2018,5,1,7,30,22.0,119.0,4.0,12.2,129.0,86.35,71.61
2018,5,1,7,45,100.0,170.0,4.0,12.4,221.5,115.31,96.8
2018,5,1,8,0,178.0,221.0,4.0,12.6,314.0,144.77,122.02
2018,5,1,8,15,189.0,240.5,4.0,12.85,348.0,155.7,130.91
2018,5,1,8,30,200.0,260.0,4.0,13.1,382.0,166.27,139.43
2018,5,1,8,45,214.5,285.5,4.05,13.35,425.0,191.94,148.32
2018,5,1,9,0,229.0,311.0,4.1,13.6,468.0,228.5,172.99
2018,5,1,9,15,385.5,278.0,4.15,13.8,561.0,255.02,186.64
2018,5,1,9,30,542.0,245.0,4.2,14.0,654.0,301.32,219.48
2018,5,1,9,45,699.5,189.0,4.2,14.25,742.0,353.34,260.14
2018,5,1,10,0,857.0,133.0,4.2,14.5,830.0,422.99,317.02
2018,5,1,10,15,864.5,135.5,4.25,14.65,859.0,481.12,368.06
2018,5,1,10,30,872.0,138.0,4.3,14.8,888.0,537.41,416.41
2018,5,1,10,45,877.5,139.5,4.35,15.0,909.5,590.89,461.22
2018,5,1,11,0,883.0,141.0,4.4,15.2,931.0,642.9,503.66
2018,5,1,11,15,886.0,141.5,4.4,15.25,944.5,690.9,542.1
2018,5,1,11,30,889.0,142.0,4.4,15.3,958.0,736.77,578.02
2018,5,1,11,45,889.5,143.5,4.45,15.4,964.0,779.26,610.83
2018,5,1,12,0,890.0,145.0,4.5,15.5,970.0,819.11,641.08
2018,5,1,12,15,892.0,143.0,4.6,15.55,968.0,854.56,666.9
2018,5,1,12,30,894.0,141.0,4.7,15.6,966.0,887.0,690.57
2018,5,1,12,45,895.5,138.0,4.8,15.65,957.0,914.96,711.1
2018,5,1,13,0,897.0,135.0,4.9,15.7,948.0,939.47,729.28
2018,5,1,13,15,893.0,133.5,5.0,15.7,930.0,956.7,742.56
2018,5,1,13,30,889.0,132.0,5.1,15.7,912.0,970.08,753.31
2018,5,1,13,45,883.5,131.0,5.25,15.7,887.5,978.63,761.18
2018,5,1,14,0,878.0,130.0,5.4,15.7,863.0,983.27,766.44
2018,5,1,14,15,851.0,136.5,5.5,15.6,825.0,985.48,770.09
2018,5,1,14,30,824.0,143.0,5.6,15.5,787.0,969.39,760.77
2018,5,1,14,45,697.5,182.5,5.75,15.4,709.5,897.06,710.93
2018,5,1,15,0,571.0,222.0,5.9,15.3,632.0,804.54,643.66
2018,5,1,15,15,583.5,201.5,5.9,15.3,598.5,798.55,641.53
2018,5,1,15,30,596.0,181.0,5.9,15.3,565.0,781.37,630.85
2018,5,1,15,45,534.0,184.0,6.0,14.9,509.0,708.3,577.2
2018,5,1,16,0,472.0,187.0,6.1,14.5,453.0,645.4,530.12
2018,5,1,16,15,489.0,163.0,6.15,14.25,416.0,621.45,514.38
2018,5,1,16,30,506.0,139.0,6.2,14.0,379.0,593.9,495.3
2018,5,1,16,45,521.5,121.0,6.2,13.75,343.0,568.44,477.04
2018,5,1,17,0,537.0,103.0,6.2,13.5,307.0,548.24,462.11
2018,5,1,17,15,509.5,93.0,6.2,13.25,263.0,494.25,418.26
2018,5,1,17,30,482.0,83.0,6.2,13.0,219.0,440.71,373.32
2018,5,1,17,45,395.5,71.0,6.15,12.7,167.5,345.89,292.02
2018,5,1,18,0,309.0,59.0,6.1,12.4,116.0,264.48,220.05
2018,5,1,18,15,219.0,44.5,6.0,12.25,78.5,186.72,149.92
2018,5,1,18,30,129.0,30.0,5.9,12.1,41.0,117.89,79.24
2018,5,1,18,45,69.0,17.0,5.8,11.9,22.5,40.52,0.0
2018,5,1,19,0,9.0,4.0,5.7,11.7,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,5.65,11.65,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.55,11.6,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.35,11.55,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.35,11.2,2.0,1.57,0.0
2018,5,2,5,30,0.0,4.0,2.4,11.3,4.0,3.02,0.0
2018,5,2,5,45,0.0,8.5,2.5,11.4,8.5,6.44,0.0
2018,5,2,6,0,0.0,13.0,2.6,11.5,13.0,9.86,3.03
2018,5,2,6,15,0.0,22.0,2.6,11.65,22.0,16.73,9.37
2018,5,2,6,30,0.0,31.0,2.6,11.8,31.0,23.63,15.71
2018,5,2,6,45,0.0,60.0,2.6,11.95,60.0,45.98,35.93
2018,5,2,7,0,0.0,89.0,2.6,12.1,89.0,66.59,54.37
2018,5,2,7,15,33.5,126.5,2.6,12.35,141.0,90.26,75.22
2018,5,2,7,30,67.0,164.0,2.6,12.6,193.0,113.79,95.6
2018,5,2,7,45,95.5,195.0,2.55,12.85,242.0,132.85,111.77
2018,5,2,8,0,124.0,226.0,2.5,13.1,291.0,146.13,122.72
2018,5,2,8,15,95.0,239.0,2.45,13.35,291.5,159.09,133.29
2018,5,2,8,30,66.0,252.0,2.4,13.6,292.0,166.42,138.95
2018,5,2,8,45,61.5,272.5,2.4,13.9,312.0,183.24,144.36
2018,5,2,9,0,57.0,293.0,2.4,14.2,332.0,203.73,159.38
2018,5,2,9,15,138.0,313.0,2.4,14.45,415.5,234.17,179.49
2018,5,2,9,30,219.0,333.0,2.4,14.7,499.0,282.03,214.4
2018,5,2,9,45,396.5,299.0,2.35,14.95,616.0,329.46,247.49
2018,5,2,10,0,574.0,265.0,2.3,15.2,733.0,405.4,305.11
2018,5,2,10,15,533.5,294.0,2.35,15.4,740.5,448.22,341.71
2018,5,2,10,30,493.0,323.0,2.4,15.6,748.0,486.36,373.41
2018,5,2,10,45,454.0,350.0,2.4,15.8,748.5,519.34,399.83
2018,5,2,11,0,415.0,377.0,2.4,16.0,749.0,547.97,421.96
2018,5,2,11,15,329.0,410.0,2.45,16.15,707.5,543.72,418.98
2018,5,2,11,30,243.0,443.0,2.5,16.3,666.0,534.34,411.5
2018,5,2,11,45,217.0,453.5,2.55,16.4,653.5,535.66,412.62
2018,5,2,12,0,191.0,464.0,2.6,16.5,641.0,540.64,416.08
2018,5,2,12,15,183.5,463.0,2.65,16.5,633.0,548.35,422.08
2018,5,2,12,30,176.0,462.0,2.7,16.5,625.0,554.57,426.92
2018,5,2,12,45,166.0,457.0,2.75,16.55,609.5,553.56,426.38
2018,5,2,13,0,156.0,452.0,2.8,16.6,594.0,550.89,424.66
2018,5,2,13,15,150.0,440.5,2.85,16.55,575.0,544.24,420.38
2018,5,2,13,30,144.0,429.0,2.9,16.5,556.0,536.09,415.03
2018,5,2,13,45,125.0,414.0,3.0,16.45,522.0,510.88,396.78
2018,5,2,14,0,106.0,399.0,3.1,16.4,488.0,462.74,361.42
2018,5,2,14,15,103.5,383.0,3.1,16.25,467.0,449.06,352.13
2018,5,2,14,30,101.0,367.0,3.1,16.1,446.0,434.65,342.09
2018,5,2,14,45,96.5,347.5,3.1,16.0,420.0,414.02,327.17
2018,5,2,15,0,92.0,328.0,3.1,15.9,394.0,392.76,311.7
2018,5,2,15,15,87.0,303.5,3.1,15.9,363.0,365.15,291.1
2018,5,2,15,30,82.0,279.0,3.1,15.9,332.0,337.01,269.92
2018,5,2,15,45,78.5,257.5,3.1,15.6,305.0,313.08,252.17
2018,5,2,16,0,75.0,236.0,3.1,15.3,278.0,288.83,233.91
2018,5,2,16,15,122.0,217.5,3.1,15.1,278.5,329.23,268.7
2018,5,2,16,30,169.0,199.0,3.1,14.9,279.0,346.7,284.96
2018,5,2,16,45,200.5,173.0,3.05,14.7,257.5,339.35,280.87
2018,5,2,17,0,232.0,147.0,3.0,14.5,236.0,344.85,286.67
2018,5,2,17,15,344.0,113.0,2.95,14.2,222.5,392.88,327.84
2018,5,2,17,30,456.0,79.0,2.9,13.9,209.0,418.6,349.4
2018,5,2,17,45,454.5,66.0,2.85,13.6,173.0,380.28,316.16
2018,5,2,18,0,453.0,53.0,2.8,13.3,137.0,340.86,280.15
2018,5,2,18,15,348.0,43.0,2.65,13.05,95.5,251.16,200.8
2018,5,2,18,30,243.0,33.0,2.5,12.8,54.0,173.74,120.7
2018,5,2,18,45,134.0,19.0,2.4,12.55,29.5,67.43,0.0
2018,5,2,19,0,25.0,5.0,2.3,12.3,5.0,3.93,0.0
2018,5,2,19,15,12.5,2.5,2.15,12.25,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
