Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,13,5,15,0.0,3.5,2.7,13.25,3.5,2.75,0.0
2018,5,13,5,30,0.0,7.0,2.8,13.3,7.0,5.3,0.0
2018,5,13,5,45,0.0,12.0,2.85,13.35,12.0,9.1,2.21
2018,5,13,6,0,0.0,17.0,2.9,13.4,17.0,12.91,5.8
2018,5,13,6,15,0.0,26.0,2.9,13.45,26.0,19.79,12.1
2018,5,13,6,30,0.0,35.0,2.9,13.5,35.0,26.7,18.39
2018,5,13,6,45,0.0,61.0,2.95,13.6,61.0,46.74,36.37
2018,5,13,7,0,0.0,87.0,3.0,13.7,87.0,65.67,53.14
2018,5,13,7,15,6.5,117.5,2.95,13.9,120.5,87.01,71.79
2018,5,13,7,30,13.0,148.0,2.9,14.1,154.0,107.83,89.7
2018,5,13,7,45,7.5,152.5,2.85,14.25,156.0,111.63,92.61
2018,5,13,8,0,2.0,157.0,2.8,14.4,158.0,115.28,95.38
2018,5,13,8,15,7.5,184.5,2.75,14.6,189.0,133.9,110.99
2018,5,13,8,30,13.0,212.0,2.7,14.8,220.0,152.18,126.12
2018,5,13,8,45,15.0,228.0,2.7,15.05,238.0,164.46,129.67
2018,5,13,9,0,17.0,244.0,2.7,15.3,256.0,178.28,139.96
2018,5,13,9,15,27.5,275.5,2.7,15.45,296.5,196.04,153.21
2018,5,13,9,30,38.0,307.0,2.7,15.6,337.0,223.93,174.65
2018,5,13,9,45,65.5,346.0,2.75,15.8,400.0,263.87,205.03
2018,5,13,10,0,93.0,385.0,2.8,16.0,463.0,308.15,238.89
2018,5,13,10,15,79.5,391.0,2.85,16.15,459.0,317.55,246.53
2018,5,13,10,30,66.0,397.0,2.9,16.3,455.0,325.18,252.65
2018,5,13,10,45,85.5,420.0,2.95,16.4,497.0,360.87,280.09
2018,5,13,11,0,105.0,443.0,3.0,16.5,539.0,399.15,309.32
2018,5,13,11,15,87.5,436.0,3.0,16.55,517.0,393.85,305.22
2018,5,13,11,30,70.0,429.0,3.0,16.6,495.0,386.15,299.3
2018,5,13,11,45,49.5,398.5,3.05,16.7,445.0,355.19,275.62
2018,5,13,12,0,29.0,368.0,3.1,16.8,395.0,321.06,249.29
2018,5,13,12,15,34.5,383.5,3.1,16.8,416.0,343.28,266.59
2018,5,13,12,30,40.0,399.0,3.1,16.8,437.0,366.17,284.18
2018,5,13,12,45,47.5,406.0,3.15,16.8,450.5,383.9,297.99
2018,5,13,13,0,55.0,413.0,3.2,16.8,464.0,401.97,312.09
2018,5,13,13,15,83.0,423.5,3.2,16.75,499.0,441.95,343.36
2018,5,13,13,30,111.0,434.0,3.2,16.7,534.0,501.7,388.96
2018,5,13,13,45,157.0,408.0,3.2,16.65,545.0,526.23,409.11
2018,5,13,14,0,203.0,382.0,3.2,16.6,556.0,550.09,428.99
2018,5,13,14,15,314.5,320.0,3.2,16.5,578.0,619.21,484.34
2018,5,13,14,30,426.0,258.0,3.2,16.4,600.0,687.77,538.36
2018,5,13,14,45,484.0,229.0,3.2,16.3,600.5,714.01,559.92
2018,5,13,15,0,542.0,200.0,3.2,16.2,601.0,746.07,585.77
2018,5,13,15,15,431.5,214.5,3.2,16.2,522.0,645.69,511.1
2018,5,13,15,30,321.0,229.0,3.2,16.2,443.0,533.77,426.73
2018,5,13,15,45,368.0,208.0,3.15,15.95,436.5,570.4,457.34
2018,5,13,16,0,415.0,187.0,3.1,15.7,430.0,580.81,467.72
2018,5,13,16,15,387.0,175.5,3.1,15.55,386.5,534.64,433.44
2018,5,13,16,30,359.0,164.0,3.1,15.4,343.0,488.4,398.78
2018,5,13,16,45,459.0,135.0,3.05,15.2,338.5,521.03,427.58
2018,5,13,17,0,559.0,106.0,3.0,15.0,334.0,552.78,454.41
2018,5,13,17,15,553.0,94.0,3.0,14.8,293.0,511.62,422.42
2018,5,13,17,30,547.0,82.0,3.0,14.6,252.0,469.06,388.43
2018,5,13,17,45,485.5,73.5,2.95,14.35,203.5,396.03,327.95
2018,5,13,18,0,424.0,65.0,2.9,14.1,155.0,327.22,269.01
2018,5,13,18,15,333.5,53.5,2.85,13.9,112.5,244.5,197.11
2018,5,13,18,30,243.0,42.0,2.8,13.7,70.0,175.18,134.27
2018,5,13,18,45,139.0,26.5,2.75,13.5,41.0,99.11,43.95
2018,5,13,19,0,35.0,11.0,2.7,13.3,12.0,19.92,0.0
2018,5,13,19,15,17.5,5.5,2.7,13.25,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,4,45,0.5,0.5,2.2,11.8,0.5,0.0,0.0
2018,5,14,5,0,1.0,1.0,2.1,11.8,1.0,0.0,0.0
2018,5,14,5,15,0.5,2.5,2.0,11.9,2.5,1.97,0.0
2018,5,14,5,30,0.0,4.0,1.9,12.0,4.0,3.02,0.0
2018,5,14,5,45,0.0,6.5,1.8,12.05,6.5,4.92,0.0
2018,5,14,6,0,0.0,9.0,1.7,12.1,9.0,6.82,0.44
2018,5,14,6,15,0.0,13.5,1.65,12.3,13.5,10.25,3.6
2018,5,14,6,30,0.0,18.0,1.6,12.5,18.0,13.68,6.74
2018,5,14,6,45,0.0,36.5,1.55,12.65,36.5,27.85,19.55
2018,5,14,7,0,0.0,55.0,1.5,12.8,55.0,42.1,32.3
2018,5,14,7,15,0.0,64.0,1.55,13.0,64.0,49.06,38.38
2018,5,14,7,30,0.0,73.0,1.6,13.2,73.0,56.05,44.4
2018,5,14,7,45,0.0,84.5,1.65,13.4,84.5,64.99,52.07
2018,5,14,8,0,0.0,96.0,1.7,13.6,96.0,73.58,59.37
2018,5,14,8,15,0.0,112.0,1.8,13.85,112.0,85.19,69.2
2018,5,14,8,30,0.0,128.0,1.9,14.1,128.0,96.66,78.82
2018,5,14,8,45,0.0,142.0,2.05,14.3,142.0,106.82,83.34
2018,5,14,9,0,0.0,156.0,2.2,14.5,156.0,117.24,91.58
2018,5,14,9,15,2.5,173.0,2.3,14.7,175.0,130.35,101.85
2018,5,14,9,30,5.0,190.0,2.4,14.9,194.0,143.93,112.45
2018,5,14,9,45,8.5,218.5,2.55,15.1,225.5,166.48,130.22
2018,5,14,10,0,12.0,247.0,2.7,15.3,257.0,189.75,148.47
2018,5,14,10,15,19.0,284.5,2.8,15.45,301.0,221.72,173.49
2018,5,14,10,30,26.0,322.0,2.9,15.6,345.0,253.23,197.99
2018,5,14,10,45,46.0,370.0,3.0,15.7,412.0,303.71,237.14
2018,5,14,11,0,66.0,418.0,3.1,15.8,479.0,357.69,278.62
2018,5,14,11,15,134.0,434.5,3.15,15.9,560.0,425.42,330.8
2018,5,14,11,30,202.0,451.0,3.2,16.0,641.0,497.37,385.73
2018,5,14,11,45,384.5,382.0,3.25,16.05,746.0,602.12,466.74
2018,5,14,12,0,567.0,313.0,3.3,16.1,851.0,709.42,548.41
2018,5,14,12,15,557.5,320.0,3.35,16.15,847.5,735.66,567.35
2018,5,14,12,30,548.0,327.0,3.4,16.2,844.0,759.26,584.71
2018,5,14,12,45,556.5,317.5,3.45,16.2,838.0,781.15,601.44
2018,5,14,13,0,565.0,308.0,3.5,16.2,832.0,800.55,616.37
2018,5,14,13,15,664.5,249.0,3.6,16.15,854.0,857.98,660.88
2018,5,14,13,30,764.0,190.0,3.7,16.1,876.0,900.47,693.56
2018,5,14,13,45,783.0,175.0,3.75,16.0,861.5,918.09,706.82
2018,5,14,14,0,802.0,160.0,3.8,15.9,847.0,931.87,717.72
2018,5,14,14,15,824.0,143.5,3.9,15.8,827.0,942.87,727.17
2018,5,14,14,30,846.0,127.0,4.0,15.7,807.0,935.96,724.24
2018,5,14,14,45,836.5,124.0,4.05,15.6,770.5,936.49,726.52
2018,5,14,15,0,827.0,121.0,4.1,15.5,734.0,919.93,716.8
2018,5,14,15,15,812.5,118.5,4.1,15.5,692.0,895.85,701.36
2018,5,14,15,30,798.0,116.0,4.1,15.5,650.0,868.6,683.68
2018,5,14,15,45,781.0,112.0,4.15,15.2,604.0,834.56,661.98
2018,5,14,16,0,764.0,108.0,4.2,14.9,558.0,797.93,638.13
2018,5,14,16,15,741.5,104.0,4.2,14.7,509.5,754.4,608.33
2018,5,14,16,30,719.0,100.0,4.2,14.5,461.0,713.54,580.17
2018,5,14,16,45,689.0,94.5,4.2,14.35,410.0,659.63,541.28
2018,5,14,17,0,659.0,89.0,4.2,14.2,359.0,605.32,500.54
2018,5,14,17,15,616.5,83.5,4.2,13.95,308.5,542.47,451.36
2018,5,14,17,30,574.0,78.0,4.2,13.7,258.0,481.06,401.66
2018,5,14,17,45,513.5,70.0,4.15,13.45,209.0,408.19,340.68
2018,5,14,18,0,453.0,62.0,4.1,13.2,160.0,339.47,281.13
2018,5,14,18,15,318.5,52.0,4.05,13.05,112.0,234.52,190.28
2018,5,14,18,30,184.0,42.0,4.0,12.9,64.0,148.8,114.53
2018,5,14,18,45,95.5,25.5,3.95,12.7,36.5,73.5,35.0
2018,5,14,19,0,7.0,9.0,3.9,12.5,9.0,9.33,0.0
2018,5,14,19,15,3.5,4.5,3.85,12.45,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,2.35,12.05,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,2.3,12.1,2.0,0.0,0.0
2018,5,15,5,15,2.5,3.0,2.25,12.3,3.0,2.36,0.0
2018,5,15,5,30,0.0,4.0,2.2,12.5,4.0,3.02,0.0
2018,5,15,5,45,0.0,6.5,2.2,12.7,6.5,4.92,0.0
2018,5,15,6,0,0.0,9.0,2.2,12.9,9.0,6.82,0.42
2018,5,15,6,15,0.0,14.0,2.1,13.05,14.0,10.63,3.91
2018,5,15,6,30,0.0,19.0,2.0,13.2,19.0,14.44,7.4
2018,5,15,6,45,0.0,48.0,1.9,13.35,48.0,36.7,27.43
2018,5,15,7,0,0.0,77.0,1.8,13.5,77.0,58.78,47.06
2018,5,15,7,15,2.0,107.5,1.8,13.65,108.5,80.36,65.96
2018,5,15,7,30,4.0,138.0,1.8,13.8,140.0,101.34,84.05
2018,5,15,7,45,4.5,154.5,1.8,13.95,157.0,112.93,93.74
2018,5,15,8,0,5.0,171.0,1.8,14.1,174.0,124.43,103.26
2018,5,15,8,15,6.0,183.5,1.85,14.3,187.0,133.3,110.43
2018,5,15,8,30,7.0,196.0,1.9,14.5,200.0,142.08,117.48
2018,5,15,8,45,19.5,232.5,1.95,14.65,246.0,167.56,132.09
2018,5,15,9,0,32.0,269.0,2.0,14.8,292.0,186.48,145.91
2018,5,15,9,15,56.0,312.0,2.1,15.0,355.0,222.59,173.03
2018,5,15,9,30,80.0,355.0,2.2,15.2,418.0,262.77,203.45
2018,5,15,9,45,90.0,375.0,2.3,15.35,448.5,288.88,223.61
2018,5,15,10,0,100.0,395.0,2.4,15.5,479.0,316.53,245.11
2018,5,15,10,15,220.0,389.0,2.5,15.65,581.5,372.25,286.8
2018,5,15,10,30,340.0,383.0,2.6,15.8,684.0,442.38,340.35
2018,5,15,10,45,590.5,270.0,2.75,15.95,807.0,520.72,401.22
2018,5,15,11,0,841.0,157.0,2.9,16.1,930.0,617.6,476.88
2018,5,15,11,15,755.0,206.5,3.0,16.2,907.5,649.07,501.44
2018,5,15,11,30,669.0,256.0,3.1,16.3,885.0,669.94,517.47
2018,5,15,11,45,715.0,231.5,3.2,16.35,907.5,718.97,555.42
2018,5,15,12,0,761.0,207.0,3.3,16.4,930.0,760.56,587.69
2018,5,15,12,15,828.0,168.5,3.45,16.45,953.0,814.38,628.96
2018,5,15,12,30,895.0,130.0,3.6,16.5,976.0,855.15,658.86
2018,5,15,12,45,895.5,128.0,3.7,16.55,967.0,882.27,678.25
2018,5,15,13,0,896.0,126.0,3.8,16.6,958.0,906.0,695.42
2018,5,15,13,15,893.5,124.5,3.9,16.55,941.5,923.97,708.94
2018,5,15,13,30,891.0,123.0,4.0,16.5,925.0,938.23,720.03
2018,5,15,13,45,887.0,121.0,4.1,16.45,901.0,946.84,727.35
2018,5,15,14,0,883.0,119.0,4.2,16.4,877.0,951.59,732.16
2018,5,15,14,15,877.0,116.5,4.25,16.3,846.5,950.12,732.65
2018,5,15,14,30,871.0,114.0,4.3,16.2,816.0,944.8,730.6
2018,5,15,14,45,862.5,111.5,4.4,16.1,779.5,933.38,725.02
2018,5,15,15,0,854.0,109.0,4.5,16.0,743.0,918.31,716.95
2018,5,15,15,15,840.5,106.5,4.5,16.0,701.0,895.17,702.09
2018,5,15,15,30,827.0,104.0,4.5,16.0,659.0,879.75,692.86
2018,5,15,15,45,812.5,100.5,4.5,15.7,613.5,847.91,672.47
2018,5,15,16,0,798.0,97.0,4.5,15.4,568.0,813.28,649.93
2018,5,15,16,15,779.0,92.0,4.45,15.25,519.0,770.71,620.54
2018,5,15,16,30,760.0,87.0,4.4,15.1,470.0,726.14,589.27
2018,5,15,16,45,732.5,82.5,4.4,14.9,419.0,673.98,551.98
2018,5,15,17,0,705.0,78.0,4.4,14.7,368.0,621.07,513.23
2018,5,15,17,15,667.0,73.0,4.35,14.55,317.0,563.44,467.92
2018,5,15,17,30,629.0,68.0,4.3,14.4,266.0,503.7,419.42
2018,5,15,17,45,559.5,62.0,4.25,14.2,214.5,425.67,354.35
2018,5,15,18,0,490.0,56.0,4.2,14.0,163.0,352.61,291.29
2018,5,15,18,15,352.0,48.5,4.1,13.85,115.0,250.03,202.49
2018,5,15,18,30,214.0,41.0,4.0,13.7,67.0,159.84,123.21
2018,5,15,18,45,113.5,25.5,3.9,13.55,38.5,88.47,46.58
2018,5,15,19,0,13.0,10.0,3.8,13.4,10.0,12.02,0.0
2018,5,15,19,15,6.5,5.0,3.65,13.3,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,16,4,45,12.5,2.5,2.95,12.0,2.5,0.0,0.0
2018,5,16,5,0,25.0,5.0,2.9,12.1,5.0,3.93,0.0
2018,5,16,5,15,135.0,17.5,2.95,12.4,28.0,13.77,0.0
2018,5,16,5,30,245.0,30.0,3.0,12.7,51.0,24.67,13.03
2018,5,16,5,45,351.0,40.0,3.05,13.05,92.0,32.72,22.78
2018,5,16,6,0,457.0,50.0,3.1,13.4,133.0,40.84,30.57
2018,5,16,6,15,417.0,67.0,3.1,13.55,161.0,50.65,39.65
2018,5,16,6,30,377.0,84.0,3.1,13.7,189.0,61.59,49.56
2018,5,16,6,45,523.5,81.0,3.05,13.85,259.5,62.81,50.63
2018,5,16,7,0,670.0,78.0,3.0,14.0,330.0,62.03,49.81
2018,5,16,7,15,713.0,81.0,3.0,14.2,384.5,64.3,51.64
2018,5,16,7,30,756.0,84.0,3.0,14.4,439.0,72.02,58.22
2018,5,16,7,45,780.5,87.5,3.0,14.6,490.0,74.43,60.07
2018,5,16,8,0,805.0,91.0,3.0,14.8,541.0,76.76,61.84
2018,5,16,8,15,823.5,94.0,3.0,14.95,589.0,78.54,63.14
2018,5,16,8,30,842.0,97.0,3.0,15.1,637.0,80.22,64.36
2018,5,16,8,45,856.5,99.0,3.0,15.3,681.5,118.39,73.87
2018,5,16,9,0,871.0,101.0,3.0,15.5,726.0,177.18,104.17
2018,5,16,9,15,875.5,107.0,3.05,15.65,764.5,237.75,149.75
2018,5,16,9,30,880.0,113.0,3.1,15.8,803.0,298.1,201.14
2018,5,16,9,45,880.5,119.5,3.1,15.95,834.5,357.1,253.54
2018,5,16,10,0,881.0,126.0,3.1,16.1,866.0,414.97,304.92
2018,5,16,10,15,888.5,127.0,3.2,16.2,894.0,470.83,353.88
2018,5,16,10,30,896.0,128.0,3.3,16.3,922.0,525.81,400.97
2018,5,16,10,45,902.0,128.5,3.4,16.4,943.0,578.55,445.13
2018,5,16,11,0,908.0,129.0,3.5,16.5,964.0,629.81,486.97
2018,5,16,11,15,911.5,128.5,3.5,16.55,977.0,677.1,524.62
2018,5,16,11,30,915.0,128.0,3.5,16.6,990.0,722.25,559.75
2018,5,16,11,45,917.0,128.0,3.5,16.65,996.0,764.41,591.9
2018,5,16,12,0,919.0,128.0,3.5,16.7,1002.0,804.0,621.55
2018,5,16,12,15,916.5,129.5,3.55,16.7,999.0,838.5,646.28
2018,5,16,12,30,914.0,131.0,3.6,16.7,996.0,869.84,668.47
2018,5,16,12,45,910.0,131.0,3.6,16.7,985.0,895.35,686.3
2018,5,16,13,0,906.0,131.0,3.6,16.7,974.0,917.3,701.71
2018,5,16,13,15,903.5,129.5,3.7,16.7,957.0,935.59,715.3
2018,5,16,13,30,901.0,128.0,3.8,16.7,940.0,950.12,726.42
2018,5,16,13,45,897.0,125.5,3.9,16.65,915.5,958.51,733.59
2018,5,16,14,0,893.0,123.0,4.0,16.6,891.0,962.98,738.23
2018,5,16,14,15,886.5,121.0,4.05,16.55,860.0,961.68,738.74
2018,5,16,14,30,880.0,119.0,4.1,16.5,829.0,956.5,736.73
2018,5,16,14,45,871.5,115.5,4.15,16.45,792.0,944.16,729.85
2018,5,16,15,0,863.0,112.0,4.2,16.4,755.0,928.09,720.49
2018,5,16,15,15,849.5,110.0,4.2,16.4,712.5,917.0,714.35
2018,5,16,15,30,836.0,108.0,4.2,16.4,670.0,890.7,697.4
2018,5,16,15,45,820.0,104.5,4.25,16.15,623.5,857.43,676.37
2018,5,16,16,0,804.0,101.0,4.3,15.9,577.0,821.41,653.21
2018,5,16,16,15,784.0,96.5,4.3,15.7,527.5,778.49,624.23
2018,5,16,16,30,764.0,92.0,4.3,15.5,478.0,733.58,593.32
2018,5,16,16,45,735.0,87.0,4.35,15.35,426.0,679.63,555.01
2018,5,16,17,0,706.0,82.0,4.4,15.2,374.0,628.56,517.77
2018,5,16,17,15,654.5,78.0,4.35,14.95,320.0,559.79,463.94
2018,5,16,17,30,603.0,74.0,4.3,14.7,266.0,493.1,410.11
2018,5,16,17,45,545.0,66.5,4.3,14.5,216.0,421.31,350.36
2018,5,16,18,0,487.0,59.0,4.3,14.3,166.0,353.42,291.74
2018,5,16,18,15,392.5,49.0,4.25,14.1,121.0,269.7,218.49
2018,5,16,18,30,298.0,39.0,4.2,13.9,76.0,195.09,151.26
2018,5,16,18,45,164.5,23.5,4.1,13.65,42.5,104.95,59.36
2018,5,16,19,0,31.0,8.0,4.0,13.4,9.0,16.18,0.0
2018,5,16,19,15,15.5,4.0,3.95,13.3,4.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,17,4,45,9.5,2.5,3.15,12.6,2.5,0.0,0.0
2018,5,17,5,0,19.0,5.0,3.2,12.7,5.0,3.93,0.0
2018,5,17,5,15,108.5,19.0,3.3,12.9,27.5,14.95,0.0
2018,5,17,5,30,198.0,33.0,3.4,13.1,50.0,24.94,13.57
2018,5,17,5,45,295.5,45.0,3.5,13.3,89.5,34.14,24.02
2018,5,17,6,0,393.0,57.0,3.6,13.5,129.0,45.98,35.11
2018,5,17,6,15,265.5,56.0,3.65,13.65,111.5,41.65,31.62
2018,5,17,6,30,138.0,55.0,3.7,13.8,94.0,41.09,31.25
2018,5,17,6,45,69.0,72.0,3.75,13.95,91.5,53.88,42.67
2018,5,17,7,0,0.0,89.0,3.8,14.1,89.0,67.15,54.34
2018,5,17,7,15,0.0,92.0,3.8,14.25,92.0,69.78,56.46
2018,5,17,7,30,0.0,95.0,3.8,14.4,95.0,72.31,58.46
2018,5,17,7,45,0.0,102.5,3.85,14.5,102.5,77.94,63.17
2018,5,17,8,0,0.0,110.0,3.9,14.6,110.0,83.54,67.8
2018,5,17,8,15,3.5,145.0,3.9,14.75,147.5,108.08,88.79
2018,5,17,8,30,7.0,180.0,3.9,14.9,185.0,131.88,108.87
2018,5,17,8,45,8.5,193.0,3.95,15.05,199.0,141.73,111.52
2018,5,17,9,0,10.0,206.0,4.0,15.2,213.0,152.59,119.76
2018,5,17,9,15,16.0,236.0,4.0,15.3,248.0,175.99,138.03
2018,5,17,9,30,22.0,266.0,4.0,15.4,283.0,200.5,157.14
2018,5,17,9,45,22.5,283.5,4.0,15.55,301.5,215.94,169.19
2018,5,17,10,0,23.0,301.0,4.0,15.7,320.0,231.65,181.43
2018,5,17,10,15,28.5,322.5,4.05,15.75,347.0,248.82,194.8
2018,5,17,10,30,34.0,344.0,4.1,15.8,374.0,271.96,212.87
2018,5,17,10,45,32.5,343.0,4.15,15.9,372.5,276.34,216.23
2018,5,17,11,0,31.0,342.0,4.2,16.0,371.0,280.29,219.27
2018,5,17,11,15,27.5,334.0,4.25,16.05,360.0,277.25,216.88
2018,5,17,11,30,24.0,326.0,4.3,16.1,349.0,273.42,213.86
2018,5,17,11,45,30.0,359.5,4.4,16.15,388.0,308.78,241.52
2018,5,17,12,0,36.0,393.0,4.5,16.2,427.0,345.61,270.08
2018,5,17,12,15,38.5,398.5,4.6,16.2,435.0,357.69,279.54
2018,5,17,12,30,41.0,404.0,4.7,16.2,443.0,369.84,289.15
2018,5,17,12,45,39.0,396.5,4.85,16.15,433.0,366.85,287.17
2018,5,17,13,0,37.0,389.0,5.0,16.1,423.0,363.21,284.74
2018,5,17,13,15,28.5,347.5,5.1,16.05,373.5,322.56,253.43
2018,5,17,13,30,20.0,306.0,5.2,16.0,324.0,264.92,208.49
2018,5,17,13,45,18.0,290.0,5.35,15.95,306.0,250.78,197.7
2018,5,17,14,0,16.0,274.0,5.5,15.9,288.0,236.35,186.56
2018,5,17,14,15,17.5,277.0,5.6,15.8,291.5,241.37,191.01
2018,5,17,14,30,19.0,280.0,5.7,15.7,295.0,246.52,195.58
2018,5,17,14,45,18.0,262.0,5.8,15.55,276.0,230.83,183.51
2018,5,17,15,0,17.0,244.0,5.9,15.4,257.0,214.98,171.27
2018,5,17,15,15,29.5,257.5,5.9,15.4,278.0,257.66,206.53
2018,5,17,15,30,42.0,271.0,5.9,15.4,299.0,284.63,229.08
2018,5,17,15,45,56.0,259.0,5.95,15.1,294.0,286.81,232.23
2018,5,17,16,0,70.0,247.0,6.0,14.8,289.0,288.26,234.86
2018,5,17,16,15,63.5,224.0,6.05,14.65,259.5,260.1,212.61
2018,5,17,16,30,57.0,201.0,6.1,14.5,230.0,231.92,190.11
2018,5,17,16,45,111.0,178.0,6.1,14.3,227.0,265.5,220.17
2018,5,17,17,0,165.0,155.0,6.1,14.1,224.0,277.57,232.2
2018,5,17,17,15,200.5,135.5,6.1,13.9,208.0,290.61,244.02
2018,5,17,17,30,236.0,116.0,6.1,13.7,192.0,284.15,239.17
2018,5,17,17,45,221.5,97.0,6.05,13.5,158.0,244.86,205.29
2018,5,17,18,0,207.0,78.0,6.0,13.3,124.0,206.2,171.04
2018,5,17,18,15,159.5,61.0,5.9,13.2,91.0,154.89,125.19
2018,5,17,18,30,112.0,44.0,5.8,13.1,58.0,108.18,82.9
2018,5,17,18,45,66.0,28.0,5.7,13.0,35.5,65.95,37.64
2018,5,17,19,0,20.0,12.0,5.6,12.9,13.0,15.8,0.0
2018,5,17,19,15,10.0,6.0,5.5,12.9,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.75,12.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.55,12.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,12.7,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,12.7,1.0,0.79,0.0
2018,5,18,5,15,0.0,4.5,4.05,12.75,4.5,3.54,0.0
2018,5,18,5,30,0.0,8.0,4.1,12.8,8.0,6.06,0.0
2018,5,18,5,45,0.0,12.5,4.15,12.9,12.5,9.48,2.62
2018,5,18,6,0,0.0,17.0,4.2,13.0,17.0,12.91,5.85
2018,5,18,6,15,0.0,25.5,4.2,13.05,25.5,19.41,11.8
2018,5,18,6,30,0.0,34.0,4.2,13.1,34.0,25.93,17.73
2018,5,18,6,45,0.0,51.0,4.2,13.2,51.0,39.01,29.48
2018,5,18,7,0,0.0,68.0,4.2,13.3,68.0,52.16,41.15
2018,5,18,7,15,0.0,74.0,4.15,13.4,74.0,56.81,45.14
2018,5,18,7,30,0.0,80.0,4.1,13.5,80.0,61.48,49.1
2018,5,18,7,45,0.0,85.0,4.05,13.65,85.0,65.38,52.33
2018,5,18,8,0,0.0,90.0,4.0,13.8,90.0,69.29,55.55
2018,5,18,8,15,0.0,106.0,3.95,13.95,106.0,80.97,65.51
2018,5,18,8,30,0.0,122.0,3.9,14.1,122.0,92.5,75.26
2018,5,18,8,45,0.5,140.0,3.85,14.25,140.5,105.48,82.3
2018,5,18,9,0,1.0,158.0,3.8,14.4,159.0,118.76,92.9
2018,5,18,9,15,3.0,171.5,3.75,14.55,174.0,129.37,101.18
2018,5,18,9,30,5.0,185.0,3.7,14.7,189.0,140.34,109.75
2018,5,18,9,45,9.5,220.5,3.7,14.9,228.5,168.1,131.76
2018,5,18,10,0,14.0,256.0,3.7,15.1,268.0,196.71,154.28
2018,5,18,10,15,22.0,297.0,3.75,15.2,316.5,231.65,181.7
2018,5,18,10,30,30.0,338.0,3.8,15.3,365.0,265.65,208.23
2018,5,18,10,45,41.0,365.5,3.85,15.45,403.0,296.8,232.39
2018,5,18,11,0,52.0,393.0,3.9,15.6,441.0,329.87,257.95
2018,5,18,11,15,40.5,374.5,4.0,15.7,412.0,315.96,247.06
2018,5,18,11,30,29.0,356.0,4.1,15.8,383.0,299.97,234.57
2018,5,18,11,45,24.0,330.5,4.2,15.85,353.0,281.11,219.95
2018,5,18,12,0,19.0,305.0,4.3,15.9,323.0,253.33,198.27
2018,5,18,12,15,18.0,296.0,4.45,15.9,313.0,247.26,193.68
2018,5,18,12,30,17.0,287.0,4.6,15.9,303.0,240.84,188.78
2018,5,18,12,45,21.5,319.5,4.7,15.9,339.5,272.68,214.06
2018,5,18,13,0,26.0,352.0,4.8,15.9,376.0,320.59,251.69
2018,5,18,13,15,28.0,351.0,4.9,15.85,376.5,324.96,255.38
2018,5,18,13,30,30.0,350.0,5.0,15.8,377.0,329.19,259.11
2018,5,18,13,45,35.0,352.0,5.1,15.7,383.0,338.83,267.28
2018,5,18,14,0,40.0,354.0,5.2,15.6,389.0,348.54,275.54
2018,5,18,14,15,122.5,307.5,5.25,15.5,408.0,403.81,322.44
2018,5,18,14,30,205.0,261.0,5.3,15.4,427.0,456.96,367.36
2018,5,18,14,45,369.0,207.5,5.35,15.25,489.5,578.99,467.29
2018,5,18,15,0,533.0,154.0,5.4,15.1,552.0,683.98,552.55
2018,5,18,15,15,268.0,164.5,5.4,15.1,364.5,438.39,357.62
2018,5,18,15,30,3.0,175.0,5.4,15.1,177.0,143.04,112.85
2018,5,18,15,45,1.5,158.0,5.6,14.75,159.0,127.55,100.78
2018,5,18,16,0,0.0,141.0,5.8,14.4,141.0,112.1,88.37
2018,5,18,16,15,2.0,145.0,5.9,14.2,146.0,117.98,93.73
2018,5,18,16,30,4.0,149.0,6.0,14.0,151.0,124.25,99.44
2018,5,18,16,45,27.0,146.5,6.05,13.8,158.0,152.04,123.94
2018,5,18,17,0,50.0,144.0,6.1,13.6,165.0,167.69,138.16
2018,5,18,17,15,86.0,133.0,6.1,13.4,163.0,195.09,162.38
2018,5,18,17,30,122.0,122.0,6.1,13.2,161.0,205.08,171.52
2018,5,18,17,45,84.5,101.5,6.05,13.0,126.5,157.28,130.12
2018,5,18,18,0,47.0,81.0,6.0,12.8,92.0,102.67,82.63
2018,5,18,18,15,27.5,61.0,5.95,12.7,67.0,71.92,55.46
2018,5,18,18,30,8.0,41.0,5.9,12.6,42.0,38.31,26.09
2018,5,18,18,45,6.0,25.5,5.85,12.5,26.0,23.57,10.6
2018,5,18,19,0,4.0,10.0,5.8,12.4,10.0,9.14,0.0
2018,5,18,19,15,2.0,5.0,5.7,12.35,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.55,12.3,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.35,12.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.05,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.75,12.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.9,12.15,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,5.95,12.25,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.85,12.2,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.75,12.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.7,12.15,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.7,12.1,1.0,0.79,0.0
2018,5,19,5,15,0.0,3.5,5.65,12.1,3.5,2.64,0.0
2018,5,19,5,30,0.0,6.0,5.6,12.1,6.0,4.54,0.0
2018,5,19,5,45,13.5,12.5,5.6,12.1,15.0,10.16,3.25
2018,5,19,6,0,27.0,19.0,5.6,12.1,24.0,15.32,8.04
2018,5,19,6,15,13.5,21.0,5.6,12.15,23.5,16.64,9.35
2018,5,19,6,30,0.0,23.0,5.6,12.2,23.0,17.5,10.18
2018,5,19,6,45,0.0,38.5,5.55,12.2,38.5,29.39,20.92
2018,5,19,7,0,0.0,54.0,5.5,12.2,54.0,41.33,31.61
2018,5,19,7,15,0.0,68.0,5.5,12.35,68.0,52.16,41.18
2018,5,19,7,30,0.0,82.0,5.5,12.5,82.0,63.03,50.67
2018,5,19,7,45,0.0,89.5,5.5,12.65,89.5,68.74,55.5
2018,5,19,8,0,0.0,97.0,5.5,12.8,97.0,74.34,60.21
2018,5,19,8,15,0.0,106.0,5.5,12.95,106.0,80.98,65.79
2018,5,19,8,30,0.0,115.0,5.5,13.1,115.0,87.57,71.29
2018,5,19,8,45,0.0,122.0,5.5,13.25,122.0,92.79,72.15
2018,5,19,9,0,0.0,129.0,5.5,13.4,129.0,98.12,76.34
2018,5,19,9,15,0.0,135.0,5.55,13.6,135.0,102.77,79.94
2018,5,19,9,30,0.0,141.0,5.6,13.8,141.0,107.45,83.57
2018,5,19,9,45,1.5,152.0,5.6,13.95,153.5,116.3,90.57
2018,5,19,10,0,3.0,163.0,5.6,14.1,166.0,125.42,97.8
2018,5,19,10,15,6.0,187.5,5.7,14.25,193.0,145.44,113.88
2018,5,19,10,30,9.0,212.0,5.8,14.4,220.0,166.0,130.34
2018,5,19,10,45,8.0,203.0,5.85,14.55,210.0,159.91,125.28
2018,5,19,11,0,7.0,194.0,5.9,14.7,200.0,153.52,120.01
2018,5,19,11,15,8.5,207.5,5.95,14.75,215.0,165.68,129.79
2018,5,19,11,30,10.0,221.0,6.0,14.8,230.0,178.12,139.76
2018,5,19,11,45,14.5,273.5,6.1,14.85,287.0,223.38,176.03
2018,5,19,12,0,19.0,326.0,6.2,14.9,344.0,269.86,212.95
2018,5,19,12,15,27.5,356.5,6.25,14.9,382.5,313.43,247.53
2018,5,19,12,30,36.0,387.0,6.3,14.9,421.0,350.57,276.9
2018,5,19,12,45,31.5,370.5,6.4,14.9,400.0,337.26,266.53
2018,5,19,13,0,27.0,354.0,6.5,14.9,379.0,322.94,255.44
2018,5,19,13,15,29.5,357.0,6.55,14.85,384.0,331.37,262.46
2018,5,19,13,30,32.0,360.0,6.6,14.8,389.0,339.81,269.5
2018,5,19,13,45,25.5,326.0,6.65,14.75,348.5,305.81,242.86
2018,5,19,14,0,19.0,292.0,6.7,14.7,308.0,254.33,202.13
2018,5,19,14,15,16.5,274.0,6.7,14.65,287.5,237.59,189.03
2018,5,19,14,30,14.0,256.0,6.7,14.6,267.0,220.62,175.66
2018,5,19,14,45,12.5,244.5,6.75,14.5,254.0,210.09,167.52
2018,5,19,15,0,11.0,233.0,6.8,14.4,241.0,199.49,159.28
2018,5,19,15,15,8.5,214.0,6.8,14.4,220.0,181.33,144.76
2018,5,19,15,30,6.0,195.0,6.8,14.4,199.0,163.14,130.13
2018,5,19,15,45,6.0,187.5,6.75,14.15,191.5,157.34,125.85
2018,5,19,16,0,6.0,180.0,6.7,13.9,184.0,151.61,121.6
2018,5,19,16,15,5.0,166.0,6.7,13.7,169.0,139.23,111.74
2018,5,19,16,30,4.0,152.0,6.7,13.5,154.0,126.89,101.85
2018,5,19,16,45,35.5,145.0,6.7,13.35,160.0,156.67,128.35
2018,5,19,17,0,67.0,138.0,6.7,13.2,166.0,173.14,143.51
2018,5,19,17,15,93.5,120.0,6.65,13.0,153.5,185.07,154.5
2018,5,19,17,30,120.0,102.0,6.6,12.8,141.0,180.15,150.9
2018,5,19,17,45,60.0,55.5,6.55,12.55,75.0,89.94,72.8
2018,5,19,18,0,0.0,9.0,6.5,12.3,9.0,6.82,0.22
2018,5,19,18,15,0.0,7.5,6.45,12.2,7.5,5.68,0.0
2018,5,19,18,30,0.0,6.0,6.4,12.1,6.0,4.54,0.0
2018,5,19,18,45,0.5,4.5,6.3,12.0,4.5,3.59,0.0
2018,5,19,19,0,1.0,3.0,6.2,11.9,3.0,2.68,0.0
2018,5,19,19,15,0.5,1.5,6.15,11.9,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.05,11.95,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.1,12.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.1,12.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.95,12.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.85,12.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.8,12.15,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,5.8,12.1,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,5.8,12.1,1.0,0.79,0.0
2018,5,20,5,15,10.5,10.5,5.85,12.15,11.5,8.26,0.0
2018,5,20,5,30,21.0,20.0,5.9,12.2,22.0,15.66,6.94
2018,5,20,5,45,35.5,29.5,5.9,12.3,35.0,22.93,14.42
2018,5,20,6,0,50.0,39.0,5.9,12.4,48.0,30.13,21.23
2018,5,20,6,15,25.0,35.0,5.9,12.45,39.5,27.82,19.39
2018,5,20,6,30,0.0,31.0,5.9,12.5,31.0,23.63,15.68
2018,5,20,6,45,0.0,55.5,5.85,12.6,55.5,42.49,32.66
2018,5,20,7,0,0.0,80.0,5.8,12.7,80.0,60.97,49.12
2018,5,20,7,15,0.0,69.5,5.75,12.8,69.5,53.32,42.12
2018,5,20,7,30,0.0,59.0,5.7,12.9,59.0,45.23,34.76
2018,5,20,7,45,0.0,57.5,5.7,12.95,57.5,44.1,33.62
2018,5,20,8,0,0.0,56.0,5.7,13.0,56.0,42.97,32.49
2018,5,20,8,15,0.0,72.0,5.65,13.05,72.0,55.38,43.3
2018,5,20,8,30,0.0,88.0,5.6,13.1,88.0,67.83,54.06
2018,5,20,8,45,0.0,100.0,5.6,13.1,100.0,76.94,59.0
2018,5,20,9,0,0.0,112.0,5.6,13.1,112.0,85.83,66.23
2018,5,20,9,15,1.0,126.0,5.65,13.15,127.0,96.41,74.78
2018,5,20,9,30,2.0,140.0,5.7,13.2,142.0,107.2,83.48
2018,5,20,9,45,6.5,187.0,5.75,13.25,192.5,143.24,112.73
2018,5,20,10,0,11.0,234.0,5.8,13.3,243.0,179.88,142.27
2018,5,20,10,15,12.5,250.0,5.85,13.45,260.5,193.82,153.31
2018,5,20,10,30,14.0,266.0,5.9,13.6,278.0,208.12,164.65
2018,5,20,10,45,16.0,288.0,5.95,13.75,302.5,227.47,180.01
2018,5,20,11,0,18.0,310.0,6.0,13.9,327.0,247.34,195.73
2018,5,20,11,15,139.0,349.0,6.05,14.0,480.5,361.48,287.53
2018,5,20,11,30,260.0,388.0,6.1,14.1,634.0,487.43,387.28
2018,5,20,11,45,342.0,396.0,6.15,14.25,721.5,570.57,452.5
2018,5,20,12,0,424.0,404.0,6.2,14.4,809.0,665.73,526.07
2018,5,20,12,15,450.5,393.5,6.3,14.4,823.0,702.83,555.27
2018,5,20,12,30,477.0,383.0,6.4,14.4,837.0,739.29,584.09
2018,5,20,12,45,358.5,404.5,6.45,14.45,743.5,668.38,529.16
2018,5,20,13,0,240.0,426.0,6.5,14.5,650.0,600.76,475.77
2018,5,20,13,15,209.0,433.0,6.55,14.4,625.5,575.56,456.82
2018,5,20,13,30,178.0,440.0,6.6,14.3,601.0,562.9,446.99
2018,5,20,13,45,138.5,422.0,6.7,14.2,545.5,517.33,411.8
2018,5,20,14,0,99.0,404.0,6.8,14.1,490.0,449.92,359.34
2018,5,20,14,15,72.5,352.0,6.8,13.95,413.5,379.22,304.06
2018,5,20,14,30,46.0,300.0,6.8,13.8,337.0,307.47,247.02
2018,5,20,14,45,120.0,319.0,6.85,13.6,410.5,417.09,337.65
2018,5,20,15,0,194.0,338.0,6.9,13.4,484.0,506.38,411.06
2018,5,20,15,15,119.0,255.0,6.9,13.4,343.0,354.82,289.68
2018,5,20,15,30,44.0,172.0,6.9,13.4,202.0,188.37,152.88
2018,5,20,15,45,22.0,144.5,6.85,13.15,159.5,143.44,115.51
2018,5,20,16,0,0.0,117.0,6.8,12.9,117.0,91.57,71.7
2018,5,20,16,15,18.5,147.5,6.8,12.8,157.0,133.57,107.97
2018,5,20,16,30,37.0,178.0,6.8,12.7,197.0,190.55,156.61
2018,5,20,16,45,134.0,167.5,6.8,12.6,225.5,269.78,226.05
2018,5,20,17,0,231.0,157.0,6.8,12.5,254.0,340.97,287.75
2018,5,20,17,15,289.5,131.5,6.8,12.45,237.0,344.23,291.83
2018,5,20,17,30,348.0,106.0,6.8,12.4,220.0,356.69,302.61
2018,5,20,17,45,332.5,89.5,6.8,12.35,183.0,313.17,264.78
2018,5,20,18,0,317.0,73.0,6.8,12.3,146.0,270.13,226.24
2018,5,20,18,15,237.5,62.0,6.75,12.25,109.0,203.41,166.57
2018,5,20,18,30,158.0,51.0,6.7,12.2,72.0,135.96,106.34
2018,5,20,18,45,86.0,32.5,6.7,12.2,43.5,80.31,51.8
2018,5,20,19,0,14.0,14.0,6.7,12.2,15.0,15.43,0.0
2018,5,20,19,15,7.0,7.0,6.6,12.2,7.5,5.51,0.0
2018,5,20,19,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.4,12.15,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.8,12.15,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,5.15,12.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,5.1,12.15,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.95,12.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.0,3.9,12.15,1.0,0.0,0.0
2018,5,21,5,0,1.0,2.0,3.8,12.2,2.0,1.57,0.0
2018,5,21,5,15,0.5,6.5,3.7,12.25,6.5,4.93,0.0
2018,5,21,5,30,0.0,11.0,3.6,12.3,11.0,8.34,1.12
2018,5,21,5,45,0.0,18.0,3.5,12.4,18.0,13.68,6.36
2018,5,21,6,0,0.0,25.0,3.4,12.5,25.0,19.03,11.36
2018,5,21,6,15,0.0,39.0,3.3,12.6,39.0,29.78,21.17
2018,5,21,6,30,0.0,53.0,3.2,12.7,53.0,40.57,30.95
2018,5,21,6,45,0.0,78.5,3.1,12.8,78.5,59.4,47.8
2018,5,21,7,0,0.0,104.0,3.0,12.9,104.0,77.38,63.67
2018,5,21,7,15,0.5,121.5,2.9,13.15,121.5,89.81,74.38
2018,5,21,7,30,1.0,139.0,2.8,13.4,139.0,102.13,84.85
2018,5,21,7,45,5.5,162.0,2.7,13.6,165.0,117.96,98.24
2018,5,21,8,0,10.0,185.0,2.6,13.8,191.0,133.59,111.3
2018,5,21,8,15,15.0,209.0,2.6,14.1,218.5,149.66,124.55
2018,5,21,8,30,20.0,233.0,2.6,14.4,246.0,165.52,137.47
2018,5,21,8,45,22.0,250.0,2.6,14.7,265.0,178.45,140.88
2018,5,21,9,0,24.0,267.0,2.6,15.0,284.0,193.57,151.95
2018,5,21,9,15,22.0,272.5,2.7,15.25,289.0,200.96,157.37
2018,5,21,9,30,20.0,278.0,2.8,15.5,294.0,207.87,162.6
2018,5,21,9,45,34.0,316.5,2.9,15.75,345.0,234.32,182.77
2018,5,21,10,0,48.0,355.0,3.0,16.0,396.0,270.65,210.72
2018,5,21,10,15,64.0,384.0,3.2,16.15,440.0,304.19,236.57
2018,5,21,10,30,80.0,413.0,3.4,16.3,484.0,340.31,264.43
2018,5,21,10,45,63.5,403.0,3.55,16.45,460.5,334.51,260.13
2018,5,21,11,0,47.0,393.0,3.7,16.6,437.0,326.12,253.74
2018,5,21,11,15,32.0,347.5,3.9,16.7,377.5,289.42,225.45
2018,5,21,11,30,17.0,302.0,4.1,16.8,318.0,245.18,190.96
2018,5,21,11,45,16.5,297.5,4.25,16.85,313.0,243.38,189.69
2018,5,21,12,0,16.0,293.0,4.4,16.9,308.0,241.34,188.16
2018,5,21,12,15,18.0,306.0,4.6,16.85,323.0,254.98,199.06
2018,5,21,12,30,20.0,319.0,4.8,16.8,338.0,268.87,210.16
2018,5,21,12,45,32.5,358.5,5.0,16.75,389.0,327.16,256.1
2018,5,21,13,0,45.0,398.0,5.2,16.7,440.0,376.71,294.94
2018,5,21,13,15,35.5,370.5,5.35,16.55,403.5,348.18,273.1
2018,5,21,13,30,26.0,343.0,5.5,16.4,367.0,318.35,250.2
2018,5,21,13,45,26.0,332.5,5.65,16.25,356.0,311.69,245.59
2018,5,21,14,0,26.0,322.0,5.8,16.1,345.0,304.64,240.63
2018,5,21,14,15,24.5,309.0,5.9,15.9,330.0,293.51,232.42
2018,5,21,14,30,23.0,296.0,6.0,15.7,315.0,263.71,209.37
2018,5,21,14,45,21.0,280.0,6.1,15.5,296.5,248.96,198.15
2018,5,21,15,0,19.0,264.0,6.2,15.3,278.0,234.07,186.73
2018,5,21,15,15,16.0,243.5,6.2,15.3,255.0,214.11,170.96
2018,5,21,15,30,13.0,223.0,6.2,15.3,232.0,194.09,155.05
2018,5,21,15,45,12.5,211.0,6.25,14.85,219.0,183.92,147.44
2018,5,21,16,0,12.0,199.0,6.3,14.4,206.0,173.75,139.76
2018,5,21,16,15,8.5,178.0,6.3,14.15,183.0,152.84,122.9
2018,5,21,16,30,5.0,157.0,6.3,13.9,160.0,132.06,105.98
2018,5,21,16,45,9.0,149.0,6.3,13.65,153.5,129.17,104.17
2018,5,21,17,0,13.0,141.0,6.3,13.4,147.0,126.22,102.23
2018,5,21,17,15,43.5,128.5,6.25,13.1,143.5,146.86,120.87
2018,5,21,17,30,74.0,116.0,6.2,12.8,140.0,154.11,127.84
2018,5,21,17,45,59.0,100.0,6.2,12.55,117.0,128.1,105.23
2018,5,21,18,0,44.0,84.0,6.2,12.3,94.0,103.47,83.52
2018,5,21,18,15,26.0,63.5,6.1,12.2,69.0,73.12,56.69
2018,5,21,18,30,8.0,43.0,6.0,12.1,44.0,39.78,27.54
2018,5,21,18,45,6.0,27.0,5.9,11.95,27.5,24.7,12.65
2018,5,21,19,0,4.0,11.0,5.8,11.8,11.0,9.91,0.0
2018,5,21,19,15,2.0,5.5,5.7,11.8,5.5,4.33,0.0
2018,5,21,19,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.55,11.75,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.45,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,22,4,45,1.5,1.0,4.15,12.15,1.0,0.0,0.0
2018,5,22,5,0,3.0,2.0,4.1,12.2,2.0,1.57,0.0
2018,5,22,5,15,1.5,3.5,4.1,12.3,3.5,2.73,0.0
2018,5,22,5,30,0.0,5.0,4.1,12.4,5.0,3.78,0.0
2018,5,22,5,45,0.0,7.0,4.1,12.45,7.0,5.3,0.0
2018,5,22,6,0,0.0,9.0,4.1,12.5,9.0,6.82,0.44
2018,5,22,6,15,0.0,13.0,4.1,12.6,13.0,9.87,3.24
2018,5,22,6,30,0.0,17.0,4.1,12.7,17.0,12.92,6.03
2018,5,22,6,45,0.0,31.0,4.05,12.8,31.0,23.64,15.69
2018,5,22,7,0,0.0,45.0,4.0,12.9,45.0,34.4,25.31
2018,5,22,7,15,0.0,56.5,4.0,13.05,56.5,43.28,33.14
2018,5,22,7,30,0.0,68.0,4.0,13.2,68.0,52.18,40.9
2018,5,22,7,45,0.0,83.0,4.0,13.3,83.0,63.83,51.02
2018,5,22,8,0,0.0,98.0,4.0,13.4,98.0,75.08,60.68
2018,5,22,8,15,0.0,116.5,4.0,13.55,116.5,88.43,72.09
2018,5,22,8,30,0.0,135.0,4.0,13.7,135.0,101.6,83.22
2018,5,22,8,45,2.0,158.5,4.05,13.9,160.0,118.33,92.94
2018,5,22,9,0,4.0,182.0,4.1,14.1,185.0,135.67,106.7
2018,5,22,9,15,4.0,177.5,4.15,14.25,180.5,133.73,104.79
2018,5,22,9,30,4.0,173.0,4.2,14.4,176.0,131.51,102.74
2018,5,22,9,45,5.5,188.5,4.3,14.55,193.0,143.98,112.62
2018,5,22,10,0,7.0,204.0,4.4,14.7,210.0,156.78,122.74
2018,5,22,10,15,9.5,227.0,4.45,14.8,235.5,175.8,137.84
2018,5,22,10,30,12.0,250.0,4.5,14.9,261.0,195.35,153.32
2018,5,22,10,45,14.0,269.5,4.6,15.05,282.5,212.6,166.91
2018,5,22,11,0,16.0,289.0,4.7,15.2,304.0,230.3,180.82
2018,5,22,11,15,15.5,284.0,4.75,15.25,298.5,228.3,179.17
2018,5,22,11,30,15.0,279.0,4.8,15.3,293.0,226.05,177.36
2018,5,22,11,45,18.0,305.0,4.85,15.35,322.0,250.2,196.48
2018,5,22,12,0,21.0,331.0,4.9,15.4,351.0,274.98,215.98
2018,5,22,12,15,19.5,322.5,4.95,15.35,341.0,269.24,211.53
2018,5,22,12,30,18.0,314.0,5.0,15.3,331.0,263.1,206.82
2018,5,22,12,45,18.0,312.5,5.0,15.3,329.5,263.56,207.31
2018,5,22,13,0,18.0,311.0,5.0,15.3,328.0,263.88,207.7
2018,5,22,13,15,18.5,311.0,5.0,15.25,328.0,265.77,209.41
2018,5,22,13,30,19.0,311.0,5.0,15.2,328.0,267.61,211.12
2018,5,22,13,45,17.5,296.0,5.05,15.15,311.5,254.82,201.27
2018,5,22,14,0,16.0,281.0,5.1,15.1,295.0,241.77,191.2
2018,5,22,14,15,48.0,318.0,5.1,15.05,357.5,323.46,257.35
2018,5,22,14,30,80.0,355.0,5.1,15.0,420.0,391.37,311.83
2018,5,22,14,45,68.5,337.5,5.1,14.9,391.5,366.46,292.5
2018,5,22,15,0,57.0,320.0,5.1,14.8,363.0,341.14,272.96
2018,5,22,15,15,78.5,310.5,5.1,14.8,366.0,353.51,284.22
2018,5,22,15,30,100.0,301.0,5.1,14.8,369.0,365.07,294.8
2018,5,22,15,45,116.5,281.0,5.1,14.55,355.0,379.51,307.78
2018,5,22,16,0,133.0,261.0,5.1,14.3,341.0,372.68,304.03
2018,5,22,16,15,147.5,237.5,5.1,14.15,319.5,358.85,294.53
2018,5,22,16,30,162.0,214.0,5.1,14.0,298.0,343.35,283.54
2018,5,22,16,45,195.5,190.5,5.05,13.85,281.0,340.34,282.91
2018,5,22,17,0,229.0,167.0,5.0,13.7,264.0,349.55,291.76
2018,5,22,17,15,237.5,142.5,5.0,13.5,231.5,320.53,268.69
2018,5,22,17,30,246.0,118.0,5.0,13.3,199.0,289.7,243.46
2018,5,22,17,45,258.5,98.0,4.95,13.1,170.0,264.65,222.04
2018,5,22,18,0,271.0,78.0,4.9,12.9,141.0,250.2,208.17
2018,5,22,18,15,220.5,62.5,4.8,12.75,105.5,183.41,149.41
2018,5,22,18,30,170.0,47.0,4.7,12.6,70.0,134.24,104.9
2018,5,22,18,45,103.5,31.0,4.65,12.45,43.5,83.58,55.99
2018,5,22,19,0,37.0,15.0,4.6,12.3,17.0,31.33,0.0
2018,5,22,19,15,18.5,7.5,4.5,12.3,8.5,10.71,0.0
2018,5,22,19,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
