Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,23,4,45,3.0,2.0,3.25,12.2,2.0,0.0,0.0
2018,5,23,5,0,6.0,4.0,3.2,12.2,4.0,3.15,0.0
2018,5,23,5,15,3.0,11.0,3.2,12.3,11.0,8.37,0.0
2018,5,23,5,30,0.0,18.0,3.2,12.4,18.0,13.7,5.64
2018,5,23,5,45,0.0,31.5,3.2,12.5,31.5,24.06,15.5
2018,5,23,6,0,0.0,45.0,3.2,12.6,45.0,34.33,25.02
2018,5,23,6,15,0.0,54.0,3.2,12.7,54.0,41.23,31.43
2018,5,23,6,30,0.0,63.0,3.2,12.8,63.0,48.09,37.68
2018,5,23,6,45,4.0,83.0,3.2,12.9,84.5,62.58,50.62
2018,5,23,7,0,8.0,103.0,3.2,13.0,106.0,76.9,63.21
2018,5,23,7,15,39.5,148.0,3.25,13.15,166.5,104.17,87.02
2018,5,23,7,30,71.0,193.0,3.3,13.3,227.0,131.21,110.27
2018,5,23,7,45,79.5,213.5,3.35,13.45,255.5,143.89,120.77
2018,5,23,8,0,88.0,234.0,3.4,13.6,284.0,156.31,130.97
2018,5,23,8,15,83.5,246.5,3.5,13.75,297.0,164.03,137.08
2018,5,23,8,30,79.0,259.0,3.6,13.9,310.0,171.49,142.95
2018,5,23,8,45,63.0,274.5,3.65,14.1,317.0,183.57,144.74
2018,5,23,9,0,47.0,290.0,3.7,14.3,324.0,199.35,156.3
2018,5,23,9,15,68.5,323.5,3.75,14.5,376.0,230.29,179.44
2018,5,23,9,30,90.0,357.0,3.8,14.7,428.0,264.74,205.66
2018,5,23,9,45,71.5,359.0,3.85,14.9,417.0,271.66,211.85
2018,5,23,10,0,53.0,361.0,3.9,15.1,406.0,275.87,215.74
2018,5,23,10,15,75.5,370.5,3.95,15.15,437.0,299.46,234.05
2018,5,23,10,30,98.0,380.0,4.0,15.2,468.0,324.06,253.34
2018,5,23,10,45,398.5,301.5,4.05,15.3,669.5,436.02,340.36
2018,5,23,11,0,699.0,223.0,4.1,15.4,871.0,576.14,449.07
2018,5,23,11,15,804.0,173.0,4.1,15.45,928.5,639.68,499.41
2018,5,23,11,30,909.0,123.0,4.1,15.5,986.0,704.04,550.36
2018,5,23,11,45,910.5,123.0,4.05,15.55,991.5,745.15,582.03
2018,5,23,12,0,912.0,123.0,4.0,15.6,997.0,783.71,611.28
2018,5,23,12,15,913.0,122.0,4.0,15.6,995.0,818.38,636.66
2018,5,23,12,30,914.0,121.0,4.0,15.6,993.0,850.08,659.17
2018,5,23,12,45,914.0,119.5,4.0,15.6,984.0,877.38,678.53
2018,5,23,13,0,914.0,118.0,4.0,15.6,975.0,901.27,695.52
2018,5,23,13,15,896.0,125.0,4.05,15.6,952.5,913.28,704.5
2018,5,23,13,30,878.0,132.0,4.1,15.6,930.0,921.28,710.87
2018,5,23,13,45,848.0,142.5,4.1,15.6,897.0,917.55,708.88
2018,5,23,14,0,818.0,153.0,4.1,15.6,864.0,925.27,715.16
2018,5,23,14,15,854.5,129.5,4.2,15.55,849.0,928.82,719.23
2018,5,23,14,30,891.0,106.0,4.3,15.5,834.0,942.53,730.67
2018,5,23,14,45,529.0,197.0,4.35,15.4,624.0,720.81,570.46
2018,5,23,15,0,167.0,288.0,4.4,15.3,414.0,429.39,343.29
2018,5,23,15,15,253.0,253.0,4.4,15.3,432.0,491.7,395.93
2018,5,23,15,30,339.0,218.0,4.4,15.3,450.0,551.59,444.92
2018,5,23,15,45,566.0,158.0,4.55,15.1,513.5,690.48,557.63
2018,5,23,16,0,793.0,98.0,4.7,14.9,577.0,799.44,642.43
2018,5,23,16,15,786.0,92.0,4.75,14.7,533.5,766.23,619.58
2018,5,23,16,30,779.0,86.0,4.8,14.5,490.0,730.31,595.18
2018,5,23,16,45,751.5,82.5,4.8,14.3,439.0,679.33,558.5
2018,5,23,17,0,724.0,79.0,4.8,14.1,388.0,627.52,520.18
2018,5,23,17,15,686.0,74.5,4.8,13.9,336.5,570.06,474.98
2018,5,23,17,30,648.0,70.0,4.8,13.7,285.0,510.78,426.92
2018,5,23,17,45,594.0,64.0,4.8,13.45,235.0,441.81,369.32
2018,5,23,18,0,540.0,58.0,4.8,13.2,185.0,376.22,312.51
2018,5,23,18,15,419.0,49.5,4.75,13.0,134.0,279.59,228.51
2018,5,23,18,30,298.0,41.0,4.7,12.8,83.0,191.09,150.63
2018,5,23,18,45,163.5,26.0,4.65,12.6,47.5,107.56,74.14
2018,5,23,19,0,29.0,11.0,4.6,12.4,12.0,23.32,0.0
2018,5,23,19,15,14.5,5.5,4.6,12.3,6.0,8.09,0.0
2018,5,23,19,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,24,4,45,3.0,1.5,2.5,11.65,1.5,0.0,0.0
2018,5,24,5,0,6.0,3.0,2.4,11.7,3.0,2.36,0.0
2018,5,24,5,15,3.0,8.0,2.3,11.85,8.0,6.27,0.0
2018,5,24,5,30,0.0,13.0,2.2,12.0,13.0,9.87,2.54
2018,5,24,5,45,0.0,22.0,2.1,12.1,22.0,16.74,9.12
2018,5,24,6,0,0.0,31.0,2.0,12.2,31.0,23.64,15.54
2018,5,24,6,15,0.0,43.5,1.9,12.35,43.5,33.25,24.35
2018,5,24,6,30,0.0,56.0,1.8,12.5,56.0,42.89,33.08
2018,5,24,6,45,0.0,69.0,1.75,12.65,69.0,52.83,41.96
2018,5,24,7,0,0.0,82.0,1.7,12.8,82.0,62.43,50.39
2018,5,24,7,15,7.0,120.0,1.7,13.0,123.5,89.02,73.69
2018,5,24,7,30,14.0,158.0,1.7,13.2,165.0,114.61,95.71
2018,5,24,7,45,25.0,185.0,1.7,13.4,199.0,132.85,111.03
2018,5,24,8,0,36.0,212.0,1.7,13.6,233.0,143.47,119.65
2018,5,24,8,15,38.5,226.5,1.75,13.8,250.5,152.36,126.75
2018,5,24,8,30,41.0,241.0,1.8,14.0,268.0,161.04,133.62
2018,5,24,8,45,42.0,265.0,1.85,14.2,294.0,177.32,139.6
2018,5,24,9,0,43.0,289.0,1.9,14.4,320.0,198.23,154.93
2018,5,24,9,15,62.0,321.0,2.0,14.6,368.5,227.56,176.73
2018,5,24,9,30,81.0,353.0,2.1,14.8,417.0,260.05,201.28
2018,5,24,9,45,104.0,380.0,2.15,14.95,466.0,293.85,226.97
2018,5,24,10,0,127.0,407.0,2.2,15.1,515.0,325.66,251.34
2018,5,24,10,15,116.0,404.0,2.3,15.25,505.0,334.27,258.73
2018,5,24,10,30,105.0,401.0,2.4,15.4,495.0,340.9,264.45
2018,5,24,10,45,66.0,358.0,2.5,15.5,417.5,302.93,235.84
2018,5,24,11,0,27.0,315.0,2.6,15.6,340.0,256.5,199.99
2018,5,24,11,15,24.5,301.5,2.7,15.65,324.5,249.22,194.49
2018,5,24,11,30,22.0,288.0,2.8,15.7,309.0,241.11,188.21
2018,5,24,11,45,139.0,364.0,2.95,15.75,497.5,394.24,308.57
2018,5,24,12,0,256.0,440.0,3.1,15.8,686.0,559.59,433.69
2018,5,24,12,15,246.0,453.0,3.25,15.7,688.5,580.32,448.74
2018,5,24,12,30,236.0,466.0,3.4,15.6,691.0,589.17,455.93
2018,5,24,12,45,166.5,448.0,3.55,15.55,606.0,529.19,411.03
2018,5,24,13,0,97.0,430.0,3.7,15.5,521.0,448.64,350.0
2018,5,24,13,15,116.5,438.5,3.75,15.3,546.0,496.16,387.22
2018,5,24,13,30,136.0,447.0,3.8,15.1,571.0,528.77,412.72
2018,5,24,13,45,121.5,429.5,3.85,14.95,538.0,506.27,396.21
2018,5,24,14,0,107.0,412.0,3.9,14.8,505.0,462.9,364.15
2018,5,24,14,15,111.5,398.5,3.9,14.65,492.5,478.24,376.82
2018,5,24,14,30,116.0,385.0,3.9,14.5,480.0,473.36,374.11
2018,5,24,14,45,119.5,365.5,3.85,14.3,459.5,460.69,365.58
2018,5,24,15,0,123.0,346.0,3.8,14.1,439.0,446.99,356.29
2018,5,24,15,15,282.5,290.0,3.8,14.1,488.0,555.58,445.4
2018,5,24,15,30,442.0,234.0,3.8,14.1,537.0,658.06,527.47
2018,5,24,15,45,480.0,210.5,3.7,14.0,519.0,659.63,530.26
2018,5,24,16,0,518.0,187.0,3.6,13.9,501.0,656.95,530.45
2018,5,24,16,15,444.0,186.0,3.55,13.85,439.0,582.26,473.43
2018,5,24,16,30,370.0,185.0,3.5,13.8,377.0,491.13,403.12
2018,5,24,16,45,334.5,171.5,3.45,13.75,331.5,438.95,362.63
2018,5,24,17,0,299.0,158.0,3.4,13.7,286.0,388.13,322.22
2018,5,24,17,15,360.0,130.0,3.4,13.6,264.5,403.6,336.13
2018,5,24,17,30,421.0,102.0,3.4,13.5,243.0,395.66,330.32
2018,5,24,17,45,362.0,89.5,3.35,13.4,196.0,328.06,273.53
2018,5,24,18,0,303.0,77.0,3.3,13.3,149.0,265.13,219.45
2018,5,24,18,15,258.0,63.5,3.25,13.2,114.5,213.09,173.32
2018,5,24,18,30,213.0,50.0,3.2,13.1,80.0,165.46,129.98
2018,5,24,18,45,132.5,34.0,3.15,13.0,50.5,97.73,67.74
2018,5,24,19,0,52.0,18.0,3.1,12.9,21.0,40.16,0.0
2018,5,24,19,15,26.0,9.0,3.05,12.9,10.5,13.81,0.0
2018,5,24,19,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,25,4,45,0.5,1.0,2.8,12.65,1.0,0.0,0.0
2018,5,25,5,0,1.0,2.0,2.8,12.7,2.0,1.57,0.0
2018,5,25,5,15,15.0,7.5,2.85,12.8,9.0,6.12,0.0
2018,5,25,5,30,29.0,13.0,2.9,12.9,16.0,10.17,2.8
2018,5,25,5,45,36.5,17.0,2.9,13.0,23.0,13.21,5.97
2018,5,25,6,0,44.0,21.0,2.9,13.1,30.0,16.2,8.83
2018,5,25,6,15,22.0,28.5,2.9,13.25,33.0,22.66,14.75
2018,5,25,6,30,0.0,36.0,2.9,13.4,36.0,27.46,19.1
2018,5,25,6,45,8.0,74.5,2.9,13.55,77.5,56.82,45.36
2018,5,25,7,0,16.0,113.0,2.9,13.7,119.0,83.68,69.03
2018,5,25,7,15,10.5,101.5,2.9,13.85,105.5,76.66,62.56
2018,5,25,7,30,5.0,90.0,2.9,14.0,92.0,68.97,55.55
2018,5,25,7,45,2.5,76.0,2.95,14.2,77.0,58.46,46.09
2018,5,25,8,0,0.0,62.0,3.0,14.4,62.0,47.61,36.38
2018,5,25,8,15,0.0,73.0,3.0,14.6,73.0,56.16,43.7
2018,5,25,8,30,0.0,84.0,3.0,14.8,84.0,64.74,50.98
2018,5,25,8,45,0.5,106.0,3.0,15.0,106.5,81.34,62.14
2018,5,25,9,0,1.0,128.0,3.0,15.2,129.0,97.52,75.17
2018,5,25,9,15,5.0,173.0,3.05,15.35,177.0,130.72,101.81
2018,5,25,9,30,9.0,218.0,3.1,15.5,225.0,164.32,128.45
2018,5,25,9,45,9.5,224.5,3.1,15.6,232.5,170.73,133.3
2018,5,25,10,0,10.0,231.0,3.1,15.7,240.0,177.2,138.27
2018,5,25,10,15,14.0,264.5,3.15,15.75,277.0,204.65,159.88
2018,5,25,10,30,18.0,298.0,3.2,15.8,314.0,232.96,182.01
2018,5,25,10,45,21.5,320.0,3.25,15.9,339.5,253.5,197.93
2018,5,25,11,0,25.0,342.0,3.3,16.0,365.0,275.14,214.67
2018,5,25,11,15,20.5,309.5,3.35,16.0,328.5,250.51,195.44
2018,5,25,11,30,16.0,277.0,3.4,16.0,292.0,224.96,175.48
2018,5,25,11,45,14.0,257.5,3.45,16.0,271.0,210.17,163.91
2018,5,25,12,0,12.0,238.0,3.5,16.0,250.0,194.81,151.82
2018,5,25,12,15,10.5,225.0,3.55,16.0,235.5,184.47,143.68
2018,5,25,12,30,9.0,212.0,3.6,16.0,221.0,173.8,135.25
2018,5,25,12,45,10.0,223.5,3.65,16.0,233.0,184.56,143.91
2018,5,25,13,0,11.0,235.0,3.7,16.0,245.0,195.44,152.65
2018,5,25,13,15,12.5,255.0,3.7,16.0,266.5,213.86,167.36
2018,5,25,13,30,14.0,275.0,3.7,16.0,288.0,232.64,182.31
2018,5,25,13,45,13.0,263.5,3.7,16.0,275.0,223.03,174.86
2018,5,25,14,0,12.0,252.0,3.7,16.0,262.0,213.22,167.32
2018,5,25,14,15,13.5,255.5,3.65,15.95,266.5,218.32,171.69
2018,5,25,14,30,15.0,259.0,3.6,15.9,271.0,223.51,176.15
2018,5,25,14,45,11.0,233.0,3.6,15.85,241.5,198.17,156.17
2018,5,25,15,0,7.0,207.0,3.6,15.8,212.0,172.74,136.02
2018,5,25,15,15,14.5,224.0,3.6,15.8,234.0,194.96,154.54
2018,5,25,15,30,22.0,241.0,3.6,15.8,256.0,217.78,173.47
2018,5,25,15,45,15.0,207.0,3.45,15.65,217.0,181.98,144.85
2018,5,25,16,0,8.0,173.0,3.3,15.5,178.0,146.48,116.22
2018,5,25,16,15,46.5,175.0,3.25,15.45,199.5,193.0,156.08
2018,5,25,16,30,85.0,177.0,3.2,15.4,221.0,225.78,184.35
2018,5,25,16,45,118.5,171.5,3.2,15.3,226.0,260.35,213.75
2018,5,25,17,0,152.0,166.0,3.2,15.2,231.0,276.49,228.03
2018,5,25,17,15,183.0,143.0,3.2,15.05,211.5,268.55,222.6
2018,5,25,17,30,214.0,120.0,3.2,14.9,192.0,270.36,224.54
2018,5,25,17,45,253.5,99.0,3.2,14.75,170.0,261.37,216.98
2018,5,25,18,0,293.0,78.0,3.2,14.6,148.0,260.49,214.68
2018,5,25,18,15,301.5,61.5,3.3,14.4,119.0,231.21,187.5
2018,5,25,18,30,310.0,45.0,3.4,14.2,90.0,200.32,157.27
2018,5,25,18,45,194.0,32.0,3.45,14.0,56.5,126.34,89.21
2018,5,25,19,0,78.0,19.0,3.5,13.8,23.0,49.71,0.0
2018,5,25,19,15,39.0,9.5,3.6,13.65,11.5,17.56,0.0
2018,5,25,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,5,26,4,45,0.5,1.0,4.9,12.8,1.0,0.0,0.0
2018,5,26,5,0,1.0,2.0,5.0,12.8,2.0,1.57,0.0
2018,5,26,5,15,37.0,13.0,5.05,12.85,17.0,10.08,0.0
2018,5,26,5,30,73.0,24.0,5.1,12.9,32.0,18.39,9.68
2018,5,26,5,45,149.0,36.5,5.15,13.0,63.0,27.26,18.3
2018,5,26,6,0,225.0,49.0,5.2,13.1,94.0,36.52,26.91
2018,5,26,6,15,129.5,67.5,5.2,13.15,95.0,49.27,38.56
2018,5,26,6,30,34.0,86.0,5.2,13.2,96.0,63.32,51.22
2018,5,26,6,45,118.0,117.0,5.15,13.25,161.5,82.93,68.65
2018,5,26,7,0,202.0,148.0,5.1,13.3,227.0,100.28,83.84
2018,5,26,7,15,229.0,167.5,5.05,13.4,269.0,111.9,93.77
2018,5,26,7,30,256.0,187.0,5.0,13.5,311.0,123.14,103.24
2018,5,26,7,45,159.0,210.0,4.95,13.6,289.5,138.82,116.47
2018,5,26,8,0,62.0,233.0,4.9,13.7,268.0,155.27,130.22
2018,5,26,8,15,44.5,238.5,4.85,13.75,265.0,158.94,132.92
2018,5,26,8,30,27.0,244.0,4.8,13.8,262.0,162.28,135.35
2018,5,26,8,45,28.0,257.5,4.75,13.9,277.0,172.41,136.71
2018,5,26,9,0,29.0,271.0,4.7,14.0,292.0,186.37,146.97
2018,5,26,9,15,21.5,261.5,4.6,14.05,277.5,193.53,152.6
2018,5,26,9,30,14.0,252.0,4.5,14.1,263.0,188.77,148.8
2018,5,26,9,45,12.5,247.0,4.4,14.2,257.0,187.34,147.48
2018,5,26,10,0,11.0,242.0,4.3,14.3,251.0,185.36,145.74
2018,5,26,10,15,14.0,269.0,4.25,14.45,281.0,207.83,163.47
2018,5,26,10,30,17.0,296.0,4.2,14.6,311.0,230.98,181.61
2018,5,26,10,45,16.0,290.5,4.15,14.75,305.0,228.9,179.75
2018,5,26,11,0,15.0,285.0,4.1,14.9,299.0,226.46,177.66
2018,5,26,11,15,15.0,285.5,4.15,15.0,299.5,228.86,179.49
2018,5,26,11,30,15.0,286.0,4.2,15.1,300.0,231.16,181.25
2018,5,26,11,45,16.5,302.5,4.25,15.2,318.0,246.87,193.59
2018,5,26,12,0,18.0,319.0,4.3,15.3,336.0,262.89,206.14
2018,5,26,12,15,22.5,343.5,4.4,15.35,365.0,287.91,225.85
2018,5,26,12,30,27.0,368.0,4.5,15.4,394.0,325.24,255.05
2018,5,26,12,45,42.0,394.0,4.65,15.45,434.0,364.25,285.77
2018,5,26,13,0,57.0,420.0,4.8,15.5,474.0,404.69,317.49
2018,5,26,13,15,82.5,429.0,4.9,15.55,505.5,440.33,345.81
2018,5,26,13,30,108.0,438.0,5.0,15.6,537.0,476.87,374.78
2018,5,26,13,45,296.0,367.5,5.15,15.65,628.0,622.96,491.55
2018,5,26,14,0,484.0,297.0,5.3,15.7,719.0,754.47,594.81
2018,5,26,14,15,671.0,213.5,5.45,15.65,776.5,859.89,678.07
2018,5,26,14,30,858.0,130.0,5.6,15.6,834.0,931.39,732.12
2018,5,26,14,45,847.5,128.5,5.7,15.55,798.0,932.81,734.75
2018,5,26,15,0,837.0,127.0,5.8,15.5,762.0,917.38,725.64
2018,5,26,15,15,761.0,142.0,5.8,15.5,695.0,856.6,682.56
2018,5,26,15,30,685.0,157.0,5.8,15.5,628.0,801.49,643.35
2018,5,26,15,45,403.0,206.0,5.95,15.3,478.5,586.83,477.25
2018,5,26,16,0,121.0,255.0,6.1,15.1,329.0,354.15,288.32
2018,5,26,16,15,176.0,231.0,6.1,14.95,328.5,372.94,306.59
2018,5,26,16,30,231.0,207.0,6.1,14.8,328.0,405.0,334.72
2018,5,26,16,45,211.0,189.5,6.1,14.65,291.5,348.69,289.74
2018,5,26,17,0,191.0,172.0,6.1,14.5,255.0,310.42,258.78
2018,5,26,17,15,291.0,139.0,6.1,14.3,246.5,350.22,293.98
2018,5,26,17,30,391.0,106.0,6.1,14.1,238.0,380.18,319.8
2018,5,26,17,45,419.0,91.0,6.05,13.9,211.0,361.78,303.62
2018,5,26,18,0,447.0,76.0,6.0,13.7,184.0,339.54,282.79
2018,5,26,18,15,363.5,65.0,5.85,13.55,139.5,264.57,216.54
2018,5,26,18,30,280.0,54.0,5.7,13.4,95.0,197.84,156.6
2018,5,26,18,45,179.0,38.5,5.6,13.25,61.0,128.61,92.35
2018,5,26,19,0,78.0,23.0,5.5,13.1,27.0,55.36,0.0
2018,5,26,19,15,39.0,11.5,5.35,13.1,13.5,19.11,0.0
2018,5,26,19,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,27,4,45,6.0,2.5,2.25,12.3,2.5,0.0,0.0
2018,5,27,5,0,12.0,5.0,2.2,12.4,5.0,3.93,0.0
2018,5,27,5,15,67.0,17.5,2.15,12.7,24.0,13.4,0.0
2018,5,27,5,30,122.0,30.0,2.1,13.0,43.0,22.51,13.21
2018,5,27,5,45,129.5,36.5,2.1,13.25,56.5,27.81,18.8
2018,5,27,6,0,137.0,43.0,2.1,13.5,70.0,32.65,23.48
2018,5,27,6,15,68.5,52.5,2.0,13.75,66.0,40.13,30.35
2018,5,27,6,30,0.0,62.0,1.9,14.0,62.0,47.45,36.94
2018,5,27,6,45,3.5,90.0,1.8,14.3,91.5,67.39,54.6
2018,5,27,7,0,7.0,118.0,1.7,14.6,121.0,86.83,71.5
2018,5,27,7,15,39.0,157.5,1.7,14.9,176.0,109.73,91.14
2018,5,27,7,30,71.0,197.0,1.7,15.2,231.0,133.5,111.19
2018,5,27,7,45,84.5,221.5,1.7,15.5,266.5,148.31,123.28
2018,5,27,8,0,98.0,246.0,1.7,15.8,302.0,162.79,134.95
2018,5,27,8,15,113.0,270.0,1.8,16.05,340.0,168.88,139.52
2018,5,27,8,30,128.0,294.0,1.9,16.3,378.0,180.99,149.13
2018,5,27,8,45,140.5,316.0,2.0,16.55,414.0,197.91,153.07
2018,5,27,9,0,153.0,338.0,2.1,16.8,450.0,226.93,171.87
2018,5,27,9,15,195.0,348.5,2.2,17.0,499.0,257.09,192.45
2018,5,27,9,30,237.0,359.0,2.3,17.2,548.0,284.05,211.97
2018,5,27,9,45,267.0,373.5,2.4,17.4,594.5,323.61,242.73
2018,5,27,10,0,297.0,388.0,2.5,17.6,641.0,366.74,276.58
2018,5,27,10,15,346.5,379.0,2.55,17.75,683.0,406.3,307.6
2018,5,27,10,30,396.0,370.0,2.6,17.9,725.0,447.56,340.13
2018,5,27,10,45,345.0,404.0,2.7,18.05,718.5,475.49,362.78
2018,5,27,11,0,294.0,438.0,2.8,18.2,712.0,496.26,379.18
2018,5,27,11,15,283.0,446.0,2.85,18.3,712.5,518.46,396.32
2018,5,27,11,30,272.0,454.0,2.9,18.4,713.0,539.2,412.03
2018,5,27,11,45,261.5,463.0,3.0,18.5,713.0,559.59,427.35
2018,5,27,12,0,251.0,472.0,3.1,18.6,713.0,578.58,441.45
2018,5,27,12,15,256.5,469.5,3.2,18.7,715.5,599.16,456.99
2018,5,27,12,30,262.0,467.0,3.3,18.8,718.0,618.76,471.75
2018,5,27,12,45,274.0,458.5,3.4,18.85,718.5,637.49,486.16
2018,5,27,13,0,286.0,450.0,3.5,18.9,719.0,654.99,499.72
2018,5,27,13,15,271.5,444.5,3.6,18.9,696.5,650.63,497.07
2018,5,27,13,30,257.0,439.0,3.7,18.9,674.0,643.99,492.89
2018,5,27,13,45,404.5,358.5,3.8,18.9,717.0,728.27,558.73
2018,5,27,14,0,552.0,278.0,3.9,18.9,760.0,797.63,613.04
2018,5,27,14,15,712.5,195.5,3.9,18.85,795.0,879.25,674.91
2018,5,27,14,30,873.0,113.0,3.9,18.8,830.0,927.36,709.05
2018,5,27,14,45,863.5,111.0,3.9,18.75,794.0,915.94,702.07
2018,5,27,15,0,854.0,109.0,3.9,18.7,758.0,900.93,693.14
2018,5,27,15,15,841.5,106.5,3.9,18.7,716.5,879.28,679.5
2018,5,27,15,30,829.0,104.0,3.9,18.7,675.0,864.93,671.09
2018,5,27,15,45,814.0,101.0,3.85,18.45,630.5,833.89,651.15
2018,5,27,16,0,799.0,98.0,3.8,18.2,586.0,800.13,629.19
2018,5,27,16,15,780.0,94.5,3.7,18.0,538.0,760.08,602.1
2018,5,27,16,30,761.0,91.0,3.6,17.8,490.0,718.03,573.22
2018,5,27,16,45,734.0,86.5,3.55,17.65,439.5,667.21,537.37
2018,5,27,17,0,707.0,82.0,3.5,17.5,389.0,618.45,501.73
2018,5,27,17,15,670.5,77.0,3.35,17.2,338.5,559.62,456.62
2018,5,27,17,30,634.0,72.0,3.2,16.9,288.0,501.64,410.81
2018,5,27,17,45,582.5,66.0,3.1,16.6,239.0,435.09,356.67
2018,5,27,18,0,531.0,60.0,3.0,16.3,190.0,371.67,303.2
2018,5,27,18,15,453.0,52.5,2.85,15.95,145.0,297.53,239.41
2018,5,27,18,30,375.0,45.0,2.7,15.6,100.0,230.17,179.82
2018,5,27,18,45,260.0,33.5,2.6,15.25,65.0,153.19,109.77
2018,5,27,19,0,145.0,22.0,2.5,14.9,30.0,80.18,0.0
2018,5,27,19,15,72.5,11.0,2.4,14.75,15.0,27.34,0.0
2018,5,27,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,28,4,45,26.5,4.5,1.1,13.2,5.0,0.0,0.0
2018,5,28,5,0,53.0,9.0,1.1,13.3,10.0,7.08,0.0
2018,5,28,5,15,169.0,22.5,1.1,13.55,38.0,17.14,0.0
2018,5,28,5,30,285.0,36.0,1.1,13.8,66.0,29.53,19.1
2018,5,28,5,45,379.0,45.0,1.1,14.05,107.5,36.66,26.51
2018,5,28,6,0,473.0,54.0,1.1,14.3,149.0,43.87,33.36
2018,5,28,6,15,536.0,60.5,1.05,14.7,197.0,48.89,38.03
2018,5,28,6,30,599.0,67.0,1.0,15.1,245.0,53.95,42.56
2018,5,28,6,45,643.0,71.5,1.0,15.45,295.5,57.33,45.45
2018,5,28,7,0,687.0,76.0,1.0,15.8,346.0,60.73,48.27
2018,5,28,7,15,718.5,80.0,1.0,16.3,397.0,68.75,55.03
2018,5,28,7,30,750.0,84.0,1.0,16.8,448.0,71.7,57.27
2018,5,28,7,45,774.5,86.5,1.0,17.3,497.5,73.4,58.42
2018,5,28,8,0,799.0,89.0,1.0,17.8,547.0,75.07,59.53
2018,5,28,8,15,817.0,91.5,1.05,18.15,594.0,76.52,60.5
2018,5,28,8,30,835.0,94.0,1.1,18.5,641.0,87.01,69.14
2018,5,28,8,45,849.0,96.0,1.15,18.9,684.5,107.83,68.52
2018,5,28,9,0,863.0,98.0,1.2,19.3,728.0,165.0,94.25
2018,5,28,9,15,871.5,100.5,1.25,19.55,766.0,222.61,134.65
2018,5,28,9,30,880.0,103.0,1.3,19.8,804.0,280.42,181.72
2018,5,28,9,45,885.0,106.5,1.35,20.1,836.5,337.82,230.88
2018,5,28,10,0,890.0,110.0,1.4,20.4,869.0,394.59,279.66
2018,5,28,10,15,896.5,111.0,1.5,20.6,896.0,449.43,326.39
2018,5,28,10,30,903.0,112.0,1.6,20.8,923.0,503.3,371.24
2018,5,28,10,45,907.5,113.5,1.7,20.95,943.5,555.29,413.54
2018,5,28,11,0,912.0,115.0,1.8,21.1,964.0,605.7,453.49
2018,5,28,11,15,915.0,115.5,1.9,21.15,977.5,652.69,490.16
2018,5,28,11,30,918.0,116.0,2.0,21.2,991.0,697.57,524.47
2018,5,28,11,45,919.0,116.5,2.1,21.3,996.5,738.79,555.39
2018,5,28,12,0,920.0,117.0,2.2,21.4,1002.0,777.44,583.97
2018,5,28,12,15,919.5,117.0,2.3,21.4,1000.0,811.81,608.7
2018,5,28,12,30,919.0,117.0,2.4,21.4,998.0,843.18,630.58
2018,5,28,12,45,917.0,116.5,2.55,21.4,988.5,869.69,649.59
2018,5,28,13,0,915.0,116.0,2.7,21.4,979.0,892.76,666.38
2018,5,28,13,15,911.5,115.5,2.8,21.4,962.0,910.95,679.61
2018,5,28,13,30,908.0,115.0,2.9,21.4,945.0,925.41,690.47
2018,5,28,13,45,902.5,114.0,3.05,21.35,921.0,933.82,697.92
2018,5,28,14,0,897.0,113.0,3.2,21.3,897.0,938.38,702.93
2018,5,28,14,15,889.5,111.5,3.25,21.25,866.5,936.78,703.23
2018,5,28,14,30,882.0,110.0,3.3,21.2,836.0,931.37,701.11
2018,5,28,14,45,872.0,109.0,3.4,21.1,800.0,920.45,695.83
2018,5,28,15,0,862.0,108.0,3.5,21.0,764.0,905.97,688.19
2018,5,28,15,15,850.0,105.0,3.5,21.0,722.5,884.2,674.69
2018,5,28,15,30,838.0,102.0,3.5,21.0,681.0,859.17,658.98
2018,5,28,15,45,822.0,99.5,3.5,20.8,635.5,838.05,646.5
2018,5,28,16,0,806.0,97.0,3.5,20.6,590.0,803.89,624.66
2018,5,28,16,15,785.5,93.5,3.45,20.4,541.5,762.51,597.21
2018,5,28,16,30,765.0,90.0,3.4,20.2,493.0,719.21,568.0
2018,5,28,16,45,738.5,86.0,3.35,20.0,442.5,669.26,533.35
2018,5,28,17,0,712.0,82.0,3.3,19.8,392.0,618.44,496.76
2018,5,28,17,15,675.5,77.5,3.2,19.4,341.5,562.91,454.89
2018,5,28,17,30,639.0,73.0,3.1,19.0,291.0,505.36,410.15
2018,5,28,17,45,588.5,67.0,3.0,18.6,242.0,439.22,357.01
2018,5,28,18,0,538.0,61.0,2.9,18.2,193.0,376.07,304.38
2018,5,28,18,15,461.5,52.5,2.8,17.75,147.5,301.3,240.8
2018,5,28,18,30,385.0,44.0,2.7,17.3,102.0,233.34,181.27
2018,5,28,18,45,270.0,33.0,2.6,16.85,66.5,156.41,112.11
2018,5,28,19,0,155.0,22.0,2.5,16.4,31.0,83.52,3.03
2018,5,28,19,15,77.5,11.0,2.45,16.2,15.5,28.6,0.0
2018,5,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,29,4,45,21.0,4.5,2.2,13.7,5.0,0.0,0.0
2018,5,29,5,0,42.0,9.0,2.3,13.8,10.0,7.08,0.0
2018,5,29,5,15,147.0,24.0,2.4,14.05,38.0,18.18,0.34
2018,5,29,5,30,252.0,39.0,2.5,14.3,66.0,29.54,19.09
2018,5,29,5,45,345.5,49.0,2.6,14.55,107.0,37.36,27.04
2018,5,29,6,0,439.0,59.0,2.7,14.8,148.0,47.55,36.51
2018,5,29,6,15,504.0,66.5,2.7,15.1,196.0,53.16,41.72
2018,5,29,6,30,569.0,74.0,2.7,15.4,244.0,58.77,46.75
2018,5,29,6,45,614.5,79.5,2.7,15.7,294.5,62.65,50.08
2018,5,29,7,0,660.0,85.0,2.7,16.0,345.0,66.51,53.31
2018,5,29,7,15,670.5,94.5,2.7,16.3,390.0,72.4,58.23
2018,5,29,7,30,681.0,104.0,2.7,16.6,435.0,77.94,62.78
2018,5,29,7,45,727.0,102.0,2.75,16.85,489.5,76.62,61.34
2018,5,29,8,0,773.0,100.0,2.8,17.1,544.0,81.75,65.49
2018,5,29,8,15,791.0,103.5,2.9,17.4,591.0,83.54,66.74
2018,5,29,8,30,809.0,107.0,3.0,17.7,638.0,85.22,67.9
2018,5,29,8,45,822.5,110.0,3.1,17.95,681.0,105.04,67.49
2018,5,29,9,0,836.0,113.0,3.2,18.2,724.0,162.23,93.99
2018,5,29,9,15,852.5,112.5,3.3,18.4,764.0,225.69,139.35
2018,5,29,9,30,869.0,112.0,3.4,18.6,804.0,282.49,186.02
2018,5,29,9,45,884.0,109.0,3.5,18.8,838.5,338.08,234.53
2018,5,29,10,0,899.0,106.0,3.6,19.0,873.0,393.97,283.83
2018,5,29,10,15,904.0,107.5,3.75,19.15,899.5,448.94,332.14
2018,5,29,10,30,909.0,109.0,3.9,19.3,926.0,502.76,378.49
2018,5,29,10,45,912.0,111.0,4.05,19.45,946.0,554.57,422.1
2018,5,29,11,0,915.0,113.0,4.2,19.6,966.0,604.64,463.24
2018,5,29,11,15,917.0,114.0,4.35,19.65,979.0,651.46,501.22
2018,5,29,11,30,919.0,115.0,4.5,19.7,992.0,696.09,536.89
2018,5,29,11,45,919.0,117.0,4.65,19.8,998.0,737.75,569.59
2018,5,29,12,0,919.0,119.0,4.8,19.9,1004.0,776.81,599.88
2018,5,29,12,15,916.5,120.5,5.05,19.8,1001.5,810.83,626.57
2018,5,29,12,30,914.0,122.0,5.3,19.7,999.0,841.79,650.22
2018,5,29,12,45,909.0,124.0,5.55,19.65,989.0,867.88,670.37
2018,5,29,13,0,904.0,126.0,5.8,19.6,979.0,890.5,688.16
2018,5,29,13,15,900.0,126.0,6.05,19.4,962.5,908.7,703.34
2018,5,29,13,30,896.0,126.0,6.3,19.2,946.0,923.22,716.04
2018,5,29,13,45,889.0,126.5,6.5,19.05,922.5,931.76,724.2
2018,5,29,14,0,882.0,127.0,6.7,18.9,899.0,936.51,729.8
2018,5,29,14,15,873.5,126.5,6.85,18.65,869.0,935.19,731.19
2018,5,29,14,30,865.0,126.0,7.0,18.4,839.0,930.14,730.01
2018,5,29,14,45,854.0,125.0,7.1,18.2,803.0,918.67,723.88
2018,5,29,15,0,843.0,124.0,7.2,18.0,767.0,916.01,724.34
2018,5,29,15,15,829.5,121.5,7.2,18.0,725.5,893.46,709.22
2018,5,29,15,30,816.0,119.0,7.2,18.0,684.0,867.68,691.79
2018,5,29,15,45,799.0,116.5,7.25,17.5,639.0,835.87,671.29
2018,5,29,16,0,782.0,114.0,7.3,17.0,594.0,801.4,648.55
2018,5,29,16,15,758.0,111.5,7.35,16.65,545.5,758.85,618.93
2018,5,29,16,30,734.0,109.0,7.4,16.3,497.0,719.08,591.03
2018,5,29,16,45,702.5,105.0,7.4,16.0,446.0,666.42,551.83
2018,5,29,17,0,671.0,101.0,7.4,15.7,395.0,613.31,510.68
2018,5,29,17,15,630.5,95.5,7.4,15.35,344.0,552.51,462.3
2018,5,29,17,30,590.0,90.0,7.4,15.0,293.0,492.79,413.42
2018,5,29,17,45,533.0,82.5,7.4,14.65,243.0,423.02,354.71
2018,5,29,18,0,476.0,75.0,7.4,14.3,193.0,356.74,297.24
2018,5,29,18,15,370.0,64.0,7.3,14.05,143.0,265.36,217.53
2018,5,29,18,30,264.0,53.0,7.2,13.8,93.0,188.78,149.76
2018,5,29,18,45,147.0,34.0,7.1,13.55,55.0,109.82,79.76
2018,5,29,19,0,30.0,15.0,7.0,13.3,17.0,24.89,0.0
2018,5,29,19,15,15.0,7.5,6.9,13.2,8.5,9.76,0.0
2018,5,29,19,30,0.0,0.0,6.8,13.1,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.65,13.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.45,12.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,6.05,12.85,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,6.0,12.75,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.05,12.7,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.1,12.65,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.1,12.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,12.45,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.4,12.35,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.5,12.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.6,12.25,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.8,12.15,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,6.95,12.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.05,12.1,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.1,12.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.15,12.15,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.2,12.2,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.25,12.2,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.3,12.2,2.0,1.57,0.0
2018,5,30,5,15,0.0,4.0,7.3,12.3,4.0,3.02,0.0
2018,5,30,5,30,0.0,6.0,7.3,12.4,6.0,4.54,0.0
2018,5,30,5,45,0.0,8.0,7.25,12.45,8.0,6.06,0.0
2018,5,30,6,0,0.0,10.0,7.2,12.5,10.0,7.58,1.13
2018,5,30,6,15,0.0,18.0,7.2,12.65,18.0,13.68,6.67
2018,5,30,6,30,0.0,26.0,7.2,12.8,26.0,19.8,12.21
2018,5,30,6,45,0.5,50.5,7.15,12.9,50.5,38.64,29.14
2018,5,30,7,0,1.0,75.0,7.1,13.0,75.0,57.57,45.98
2018,5,30,7,15,11.0,117.0,7.05,13.1,122.0,87.21,72.13
2018,5,30,7,30,21.0,159.0,7.0,13.2,169.0,115.54,96.79
2018,5,30,7,45,16.5,143.5,7.0,13.3,152.0,106.4,88.4
2018,5,30,8,0,12.0,128.0,7.0,13.4,135.0,96.44,79.37
2018,5,30,8,15,7.5,144.5,7.0,13.5,149.0,108.01,89.17
2018,5,30,8,30,3.0,161.0,7.0,13.6,163.0,119.43,98.76
2018,5,30,8,45,3.5,167.0,6.95,13.7,169.5,124.14,97.9
2018,5,30,9,0,4.0,173.0,6.9,13.8,176.0,129.44,101.87
2018,5,30,9,15,23.0,202.5,6.9,13.95,220.5,148.41,116.26
2018,5,30,9,30,42.0,232.0,6.9,14.1,265.0,175.55,137.38
2018,5,30,9,45,46.5,291.5,6.9,14.25,330.0,220.72,173.72
2018,5,30,10,0,51.0,351.0,6.9,14.4,395.0,267.31,210.9
2018,5,30,10,15,56.5,373.0,6.9,14.55,423.0,291.65,230.16
2018,5,30,10,30,62.0,395.0,6.9,14.7,451.0,317.12,250.29
2018,5,30,10,45,52.0,393.0,6.9,14.9,440.5,319.01,251.77
2018,5,30,11,0,42.0,391.0,6.9,15.1,430.0,319.44,251.98
2018,5,30,11,15,46.5,402.5,6.95,15.15,446.5,337.43,266.2
2018,5,30,11,30,51.0,414.0,7.0,15.2,463.0,356.02,280.86
2018,5,30,11,45,63.0,435.0,7.05,15.25,495.5,387.83,305.93
2018,5,30,12,0,75.0,456.0,7.1,15.3,528.0,421.09,332.06
2018,5,30,12,15,86.5,458.5,7.2,15.3,541.5,440.0,347.22
2018,5,30,12,30,98.0,461.0,7.3,15.3,555.0,459.26,362.72
2018,5,30,12,45,183.5,454.0,7.4,15.25,628.0,544.61,431.19
2018,5,30,13,0,269.0,447.0,7.5,15.2,701.0,635.3,503.01
2018,5,30,13,15,287.5,436.0,7.55,15.15,703.0,654.46,518.65
2018,5,30,13,30,306.0,425.0,7.6,15.1,705.0,672.31,533.56
2018,5,30,13,45,330.0,402.0,7.65,15.05,697.0,682.52,543.07
2018,5,30,14,0,354.0,379.0,7.7,15.0,689.0,690.78,551.21
2018,5,30,14,15,433.0,331.0,7.65,14.9,697.5,741.46,592.94
2018,5,30,14,30,512.0,283.0,7.6,14.8,706.0,772.84,620.21
2018,5,30,14,45,598.0,238.5,7.6,14.7,711.0,815.82,656.36
2018,5,30,15,0,684.0,194.0,7.6,14.6,716.0,849.31,685.43
2018,5,30,15,15,672.5,186.0,7.6,14.6,676.0,825.05,668.26
2018,5,30,15,30,661.0,178.0,7.6,14.6,636.0,797.92,649.0
2018,5,30,15,45,648.5,169.5,7.6,14.4,594.0,766.76,626.98
2018,5,30,16,0,636.0,161.0,7.6,14.2,552.0,733.17,602.85
2018,5,30,16,15,656.0,143.0,7.65,14.0,517.5,714.05,590.54
2018,5,30,16,30,676.0,125.0,7.7,13.8,483.0,690.74,574.6
2018,5,30,16,45,654.5,120.0,7.7,13.65,438.0,646.22,540.29
2018,5,30,17,0,633.0,115.0,7.7,13.5,393.0,600.6,504.41
2018,5,30,17,15,547.5,110.5,7.65,13.3,329.5,511.89,431.95
2018,5,30,17,30,462.0,106.0,7.6,13.1,266.0,422.65,357.56
2018,5,30,17,45,410.0,92.5,7.55,12.85,217.0,356.49,301.2
2018,5,30,18,0,358.0,79.0,7.5,12.6,168.0,294.14,246.67
2018,5,30,18,15,270.5,70.0,7.4,12.45,128.5,224.24,184.65
2018,5,30,18,30,183.0,61.0,7.3,12.3,89.0,154.63,122.94
2018,5,30,18,45,112.0,42.5,7.2,12.15,57.5,99.38,72.71
2018,5,30,19,0,41.0,24.0,7.1,12.0,26.0,40.37,5.92
2018,5,30,19,15,20.5,12.0,7.05,12.05,13.0,14.71,0.0
2018,5,30,19,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,6.95,12.1,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.8,12.15,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.7,12.25,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.7,12.35,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,6.7,12.4,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.75,12.4,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.8,12.45,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,6.85,12.45,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.75,12.4,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.7,12.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.65,12.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.6,12.35,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.6,12.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.55,12.3,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.5,12.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.45,12.35,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.3,12.35,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,5.95,12.3,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,31,4,45,1.5,2.0,5.9,12.25,2.0,0.0,0.0
2018,5,31,5,0,3.0,4.0,5.9,12.2,4.0,3.15,0.0
2018,5,31,5,15,63.5,18.5,5.9,12.3,25.5,14.15,0.17
2018,5,31,5,30,124.0,33.0,5.9,12.4,47.0,24.94,15.46
2018,5,31,5,45,138.0,37.0,5.85,12.5,59.5,28.24,19.26
2018,5,31,6,0,152.0,41.0,5.8,12.6,72.0,30.31,21.47
2018,5,31,6,15,76.0,39.5,5.9,12.7,55.0,29.7,21.09
2018,5,31,6,30,0.0,38.0,6.0,12.8,38.0,29.0,20.51
2018,5,31,6,45,0.0,58.5,6.05,12.9,58.5,44.8,34.68
2018,5,31,7,0,0.0,79.0,6.1,13.0,79.0,60.39,48.5
2018,5,31,7,15,0.0,100.0,6.1,13.1,100.0,75.5,61.74
2018,5,31,7,30,0.0,121.0,6.1,13.2,121.0,90.38,74.63
2018,5,31,7,45,2.5,127.5,6.15,13.35,129.0,95.4,78.73
2018,5,31,8,0,5.0,134.0,6.2,13.5,137.0,100.37,82.76
2018,5,31,8,15,24.5,193.5,6.2,13.65,209.5,133.7,111.36
2018,5,31,8,30,44.0,253.0,6.2,13.8,282.0,167.56,140.06
2018,5,31,8,45,57.0,283.5,6.25,13.95,323.5,187.06,148.45
2018,5,31,9,0,70.0,314.0,6.3,14.1,365.0,213.86,167.88
2018,5,31,9,15,122.0,344.0,6.35,14.25,439.0,240.81,186.43
2018,5,31,9,30,174.0,374.0,6.4,14.4,513.0,284.05,218.9
2018,5,31,9,45,240.5,379.0,6.5,14.5,579.5,316.8,243.61
2018,5,31,10,0,307.0,384.0,6.6,14.6,646.0,365.16,281.87
2018,5,31,10,15,409.0,358.5,6.65,14.65,719.5,411.7,319.06
2018,5,31,10,30,511.0,333.0,6.7,14.7,793.0,472.81,368.61
2018,5,31,10,45,613.0,285.5,6.8,14.75,849.0,524.09,411.34
2018,5,31,11,0,715.0,238.0,6.9,14.8,905.0,585.77,462.39
2018,5,31,11,15,756.5,216.0,6.9,14.85,930.5,635.01,503.21
2018,5,31,11,30,798.0,194.0,6.9,14.9,956.0,680.68,540.91
2018,5,31,11,45,833.0,177.0,6.95,14.95,976.5,729.9,580.75
2018,5,31,12,0,868.0,160.0,7.0,15.0,997.0,766.9,611.24
2018,5,31,12,15,879.0,154.0,6.95,15.0,1000.0,804.72,641.14
2018,5,31,12,30,890.0,148.0,6.9,15.0,1003.0,840.21,668.0
2018,5,31,12,45,883.0,150.5,6.85,15.0,992.0,864.86,686.2
2018,5,31,13,0,876.0,153.0,6.8,15.0,981.0,886.06,701.9
2018,5,31,13,15,874.0,151.0,6.75,15.0,965.0,904.4,715.56
2018,5,31,13,30,872.0,149.0,6.7,15.0,949.0,919.14,726.65
2018,5,31,13,45,867.5,147.0,6.6,15.0,925.5,927.94,733.26
2018,5,31,14,0,863.0,145.0,6.5,15.0,902.0,932.98,737.24
2018,5,31,14,15,857.0,142.0,6.45,14.95,872.0,946.19,747.73
2018,5,31,14,30,851.0,139.0,6.4,14.9,842.0,941.05,744.91
2018,5,31,14,45,842.5,136.5,6.35,14.85,807.0,930.38,738.25
2018,5,31,15,0,834.0,134.0,6.3,14.8,772.0,916.06,729.05
2018,5,31,15,15,820.5,131.5,6.3,14.8,730.5,893.78,714.16
2018,5,31,15,30,807.0,129.0,6.3,14.8,689.0,868.27,696.92
2018,5,31,15,45,790.0,125.0,6.3,14.65,643.0,835.2,674.35
2018,5,31,16,0,773.0,121.0,6.3,14.5,597.0,799.47,649.63
2018,5,31,16,15,751.0,117.0,6.3,14.35,548.5,762.1,623.41
2018,5,31,16,30,729.0,113.0,6.3,14.2,500.0,718.21,591.81
2018,5,31,16,45,699.5,108.0,6.3,14.05,449.0,666.2,552.75
2018,5,31,17,0,670.0,103.0,6.3,13.9,398.0,613.62,511.9
2018,5,31,17,15,629.5,97.0,6.25,13.7,346.5,552.44,463.0
2018,5,31,17,30,589.0,91.0,6.2,13.5,295.0,492.37,413.69
2018,5,31,17,45,532.5,83.0,6.15,13.3,245.0,422.58,354.89
2018,5,31,18,0,476.0,75.0,6.1,13.1,195.0,356.31,297.41
2018,5,31,18,15,395.0,65.5,6.0,12.9,150.0,278.39,228.9
2018,5,31,18,30,314.0,56.0,5.9,12.7,105.0,212.88,169.89
2018,5,31,18,45,210.0,41.5,5.8,12.55,69.5,141.79,105.35
2018,5,31,19,0,106.0,27.0,5.7,12.4,34.0,69.74,18.6
2018,5,31,19,15,54.0,14.0,5.6,12.35,17.5,24.89,0.0
2018,5,31,19,30,2.0,1.0,5.5,12.3,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,5.4,12.25,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,1,4,45,21.5,5.5,4.0,11.95,6.0,0.0,0.0
2018,6,1,5,0,43.0,11.0,4.0,12.0,12.0,8.65,0.0
2018,6,1,5,15,143.5,26.0,3.95,12.15,40.0,19.63,3.05
2018,6,1,5,30,244.0,41.0,3.9,12.3,68.0,30.94,20.6
2018,6,1,5,45,315.5,52.0,3.8,12.4,105.5,39.27,29.0
2018,6,1,6,0,387.0,63.0,3.7,12.5,143.0,47.58,36.9
2018,6,1,6,15,474.0,70.0,3.6,12.7,194.5,55.5,44.23
2018,6,1,6,30,561.0,77.0,3.5,12.9,246.0,60.88,49.1
2018,6,1,6,45,606.5,83.0,3.35,13.15,296.5,65.02,52.71
2018,6,1,7,0,652.0,89.0,3.2,13.4,347.0,69.14,56.19
2018,6,1,7,15,686.5,93.0,3.1,13.7,398.0,71.64,58.16
2018,6,1,7,30,721.0,97.0,3.0,14.0,449.0,74.13,60.08
2018,6,1,7,45,747.0,100.5,2.85,14.3,499.0,82.4,67.02
2018,6,1,8,0,773.0,104.0,2.7,14.6,549.0,84.39,68.43
2018,6,1,8,15,793.0,106.5,2.65,15.0,596.5,85.49,69.05
2018,6,1,8,30,813.0,109.0,2.6,15.4,644.0,86.54,69.63
2018,6,1,8,45,829.0,111.0,2.5,15.8,688.0,103.44,68.01
2018,6,1,9,0,845.0,113.0,2.4,16.2,732.0,168.3,99.68
2018,6,1,9,15,861.5,112.0,2.4,16.5,772.0,224.09,138.38
2018,6,1,9,30,878.0,111.0,2.4,16.8,812.0,280.92,184.85
2018,6,1,9,45,893.0,108.5,2.4,17.15,847.0,337.15,233.6
2018,6,1,10,0,908.0,106.0,2.4,17.5,882.0,393.71,283.04
2018,6,1,10,15,913.5,107.5,2.5,17.75,909.0,449.23,331.46
2018,6,1,10,30,919.0,109.0,2.6,18.0,936.0,503.67,377.86
2018,6,1,10,45,923.0,110.0,2.65,18.25,956.5,555.68,421.01
2018,6,1,11,0,927.0,111.0,2.7,18.5,977.0,606.02,461.61
2018,6,1,11,15,929.5,111.5,2.85,18.7,990.0,653.22,499.26
2018,6,1,11,30,932.0,112.0,3.0,18.9,1003.0,698.23,534.42
2018,6,1,11,45,933.5,112.0,3.1,19.15,1008.5,739.84,566.06
2018,6,1,12,0,935.0,112.0,3.2,19.4,1014.0,778.88,595.22
2018,6,1,12,15,934.5,112.0,3.35,19.5,1012.0,813.65,620.8
2018,6,1,12,30,934.0,112.0,3.5,19.6,1010.0,845.39,643.35
2018,6,1,12,45,931.5,112.0,3.65,19.75,1000.5,872.26,662.41
2018,6,1,13,0,929.0,112.0,3.8,19.9,991.0,895.65,679.13
2018,6,1,13,15,926.0,111.5,3.95,19.9,974.5,914.56,693.23
2018,6,1,13,30,923.0,111.0,4.1,19.9,958.0,929.72,704.9
2018,6,1,13,45,918.0,109.5,4.3,19.95,934.0,938.35,712.33
2018,6,1,14,0,913.0,108.0,4.5,20.0,910.0,943.06,717.51
2018,6,1,14,15,906.0,107.0,4.65,19.9,880.0,942.55,719.53
2018,6,1,14,30,899.0,106.0,4.8,19.8,850.0,938.2,718.99
2018,6,1,14,45,889.5,104.5,4.95,19.75,813.5,927.3,713.81
2018,6,1,15,0,880.0,103.0,5.1,19.7,777.0,912.77,706.1
2018,6,1,15,15,868.5,101.0,5.1,19.7,736.0,892.42,693.18
2018,6,1,15,30,857.0,99.0,5.1,19.7,695.0,868.78,677.94
2018,6,1,15,45,841.5,96.5,5.4,19.4,649.5,838.07,659.98
2018,6,1,16,0,826.0,94.0,5.7,19.1,604.0,813.75,646.29
2018,6,1,16,15,806.5,90.5,5.8,18.8,555.0,772.92,619.02
2018,6,1,16,30,787.0,87.0,5.9,18.5,506.0,730.06,589.79
2018,6,1,16,45,761.0,84.0,6.0,18.2,456.0,681.19,555.32
2018,6,1,17,0,735.0,81.0,6.1,17.9,406.0,631.34,518.74
2018,6,1,17,15,700.5,76.5,6.0,17.5,355.0,576.24,475.73
2018,6,1,17,30,666.0,72.0,5.9,17.1,304.0,519.17,429.91
2018,6,1,17,45,616.0,66.5,5.85,16.65,254.0,452.97,375.29
2018,6,1,18,0,566.0,61.0,5.8,16.2,204.0,389.64,321.18
2018,6,1,18,15,492.0,53.5,5.55,15.85,158.0,315.99,256.75
2018,6,1,18,30,418.0,46.0,5.3,15.5,112.0,248.67,196.36
2018,6,1,18,45,306.0,36.0,5.05,15.1,75.0,171.93,127.06
2018,6,1,19,0,194.0,26.0,4.8,14.7,38.0,101.57,34.34
