Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,17,30,652.0,79.0,5.7,17.4,316.0,516.86,426.68
2018,6,11,17,45,602.5,73.5,5.55,17.05,266.0,451.92,373.21
2018,6,11,18,0,553.0,68.0,5.4,16.7,216.0,389.69,320.39
2018,6,11,18,15,481.0,60.5,5.2,16.3,170.0,317.75,258.19
2018,6,11,18,30,409.0,53.0,5.0,15.9,124.0,251.71,199.68
2018,6,11,18,45,303.5,42.0,4.8,15.55,85.5,175.33,132.42
2018,6,11,19,0,198.0,31.0,4.6,15.2,47.0,111.85,66.76
2018,6,11,19,15,107.0,17.5,4.4,15.0,25.5,41.48,0.0
2018,6,11,19,30,16.0,4.0,4.2,14.8,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,4.0,14.65,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,4,45,26.0,4.5,1.85,13.3,5.0,0.0,0.0
2018,6,12,5,0,52.0,9.0,1.8,13.5,10.0,7.08,0.0
2018,6,12,5,15,91.5,17.5,1.8,13.75,25.5,13.31,1.96
2018,6,12,5,30,131.0,26.0,1.8,14.0,41.0,19.68,11.12
2018,6,12,5,45,208.0,36.5,1.8,14.25,74.0,27.65,18.7
2018,6,12,6,0,285.0,47.0,1.8,14.5,107.0,35.65,26.1
2018,6,12,6,15,142.5,56.0,1.85,14.8,86.0,41.78,31.71
2018,6,12,6,30,0.0,65.0,1.9,15.1,65.0,49.64,38.72
2018,6,12,6,45,0.0,85.0,1.9,15.45,85.0,64.07,51.4
2018,6,12,7,0,0.0,105.0,1.9,15.8,105.0,78.3,63.68
2018,6,12,7,15,11.5,141.5,2.0,16.2,147.0,103.23,85.05
2018,6,12,7,30,23.0,178.0,2.1,16.6,189.0,127.42,105.41
2018,6,12,7,45,46.5,210.0,2.2,17.05,235.5,141.65,116.96
2018,6,12,8,0,70.0,242.0,2.3,17.5,282.0,160.3,132.11
2018,6,12,8,15,98.0,269.0,2.4,17.85,330.5,176.04,144.69
2018,6,12,8,30,126.0,296.0,2.5,18.2,379.0,181.9,148.94
2018,6,12,8,45,154.0,317.5,2.6,18.6,426.0,194.87,159.07
2018,6,12,9,0,182.0,339.0,2.7,19.0,473.0,225.42,169.01
2018,6,12,9,15,208.5,356.0,2.85,19.25,517.0,257.26,190.7
2018,6,12,9,30,235.0,373.0,3.0,19.5,561.0,292.42,216.66
2018,6,12,9,45,332.0,353.0,3.1,19.75,630.5,321.02,236.32
2018,6,12,10,0,429.0,333.0,3.2,20.0,700.0,362.6,267.68
2018,6,12,10,15,483.0,322.0,3.3,20.15,748.0,408.83,304.61
2018,6,12,10,30,537.0,311.0,3.4,20.3,796.0,459.61,345.08
2018,6,12,10,45,359.5,386.0,3.5,20.4,713.5,459.01,347.97
2018,6,12,11,0,182.0,461.0,3.6,20.5,631.0,441.59,336.03
2018,6,12,11,15,164.0,469.5,3.75,20.55,624.5,453.6,345.65
2018,6,12,11,30,146.0,478.0,3.9,20.6,618.0,463.77,353.52
2018,6,12,11,45,138.0,480.5,4.0,20.65,613.5,474.49,361.72
2018,6,12,12,0,130.0,483.0,4.1,20.7,609.0,484.08,368.99
2018,6,12,12,15,125.0,480.5,4.3,20.7,601.5,490.79,374.41
2018,6,12,12,30,120.0,478.0,4.5,20.7,594.0,496.32,379.09
2018,6,12,12,45,116.5,472.0,4.7,20.65,584.0,498.93,381.75
2018,6,12,13,0,113.0,466.0,4.9,20.6,574.0,500.3,383.49
2018,6,12,13,15,97.5,451.5,5.1,20.5,543.5,467.75,359.88
2018,6,12,13,30,82.0,437.0,5.3,20.4,513.0,447.07,344.9
2018,6,12,13,45,249.5,369.5,5.45,20.25,592.5,572.81,445.06
2018,6,12,14,0,417.0,302.0,5.6,20.1,672.0,685.38,533.69
2018,6,12,14,15,662.0,204.0,5.7,19.95,768.5,827.07,644.15
2018,6,12,14,30,907.0,106.0,5.8,19.8,865.0,936.43,724.55
2018,6,12,14,45,898.0,104.5,5.95,19.65,829.0,926.58,719.38
2018,6,12,15,0,889.0,103.0,6.1,19.5,793.0,913.06,712.25
2018,6,12,15,15,878.0,101.0,6.1,19.5,752.5,893.71,699.77
2018,6,12,15,30,867.0,99.0,6.1,19.5,712.0,871.02,684.91
2018,6,12,15,45,853.0,96.5,6.15,19.15,667.5,842.08,666.61
2018,6,12,16,0,839.0,94.0,6.2,18.8,623.0,819.26,652.72
2018,6,12,16,15,822.0,91.5,6.15,18.55,576.0,781.95,627.18
2018,6,12,16,30,805.0,89.0,6.1,18.3,529.0,742.38,599.7
2018,6,12,16,45,780.0,85.5,6.1,18.05,478.0,693.79,565.05
2018,6,12,17,0,755.0,82.0,6.1,17.8,427.0,644.06,528.28
2018,6,12,17,15,721.0,78.5,6.05,17.4,376.0,587.55,484.51
2018,6,12,17,30,687.0,75.0,6.0,17.0,325.0,534.16,441.87
2018,6,12,17,45,639.5,69.5,5.95,16.65,274.5,468.94,388.23
2018,6,12,18,0,592.0,64.0,5.9,16.3,224.0,406.22,334.92
2018,6,12,18,15,522.0,57.5,5.8,15.95,177.0,334.55,272.62
2018,6,12,18,30,452.0,51.0,5.7,15.6,130.0,268.48,213.62
2018,6,12,18,45,345.0,41.5,5.6,15.2,90.5,191.97,145.69
2018,6,12,19,0,238.0,32.0,5.5,14.8,51.0,126.1,77.11
2018,6,12,19,15,131.0,18.5,5.45,14.6,28.0,48.55,0.0
2018,6,12,19,30,24.0,5.0,5.4,14.4,5.0,3.93,0.0
2018,6,12,19,45,12.0,2.5,5.3,14.2,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.15,13.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.95,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.8,13.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,13,4,45,37.5,6.5,4.75,12.85,7.5,0.0,0.0
2018,6,13,5,0,75.0,13.0,4.8,13.0,15.0,10.23,0.0
2018,6,13,5,15,193.5,26.0,4.85,13.3,45.0,19.8,5.65
2018,6,13,5,30,312.0,39.0,4.9,13.6,75.0,32.01,21.58
2018,6,13,5,45,394.0,48.5,4.9,13.85,116.5,39.48,29.06
2018,6,13,6,0,476.0,58.0,4.9,14.1,158.0,46.94,36.11
2018,6,13,6,15,555.5,63.0,4.85,14.4,209.5,50.92,39.86
2018,6,13,6,30,635.0,68.0,4.8,14.7,261.0,55.08,43.6
2018,6,13,6,45,679.0,71.5,4.75,14.95,312.5,57.81,45.93
2018,6,13,7,0,723.0,75.0,4.7,15.2,364.0,65.54,52.61
2018,6,13,7,15,754.0,78.5,4.75,15.5,415.5,68.26,54.77
2018,6,13,7,30,785.0,82.0,4.8,15.8,467.0,70.95,56.87
2018,6,13,7,45,808.5,84.5,4.85,16.1,517.5,72.74,58.16
2018,6,13,8,0,832.0,87.0,4.9,16.4,568.0,74.5,59.42
2018,6,13,8,15,849.5,89.5,5.0,16.7,616.0,84.69,67.94
2018,6,13,8,30,867.0,92.0,5.1,17.0,664.0,86.73,69.41
2018,6,13,8,45,879.5,93.5,5.2,17.3,707.0,93.77,75.16
2018,6,13,9,0,892.0,95.0,5.3,17.6,750.0,151.47,86.67
2018,6,13,9,15,900.5,97.5,5.4,17.9,788.5,210.05,125.67
2018,6,13,9,30,909.0,100.0,5.5,18.2,827.0,268.85,173.49
2018,6,13,9,45,914.5,102.5,5.6,18.45,860.0,326.81,224.41
2018,6,13,10,0,920.0,105.0,5.7,18.7,893.0,384.17,275.82
2018,6,13,10,15,926.5,105.5,5.75,18.95,920.5,439.77,325.41
2018,6,13,10,30,933.0,106.0,5.8,19.2,948.0,494.37,373.23
2018,6,13,10,45,937.0,107.5,5.8,19.4,969.0,547.21,418.48
2018,6,13,11,0,941.0,109.0,5.8,19.6,990.0,598.4,461.22
2018,6,13,11,15,943.5,108.5,5.85,19.7,1003.0,645.41,500.02
2018,6,13,11,30,946.0,108.0,5.9,19.8,1016.0,690.21,536.24
2018,6,13,11,45,947.0,108.0,5.9,19.95,1021.5,732.0,569.16
2018,6,13,12,0,948.0,108.0,5.9,20.1,1027.0,771.2,599.46
2018,6,13,12,15,944.5,110.0,6.0,20.15,1024.5,805.85,626.27
2018,6,13,12,30,941.0,112.0,6.1,20.2,1022.0,837.37,649.34
2018,6,13,12,45,935.0,114.5,6.15,20.2,1012.0,864.0,668.82
2018,6,13,13,0,929.0,117.0,6.2,20.2,1002.0,887.12,685.82
2018,6,13,13,15,925.5,116.0,6.3,20.1,985.5,905.72,700.2
2018,6,13,13,30,922.0,115.0,6.4,20.0,969.0,920.57,712.04
2018,6,13,13,45,834.0,156.5,6.5,19.9,914.5,909.1,705.13
2018,6,13,14,0,746.0,198.0,6.6,19.8,860.0,888.84,692.03
2018,6,13,14,15,820.0,155.5,6.7,19.65,861.0,914.49,712.42
2018,6,13,14,30,894.0,113.0,6.8,19.5,862.0,931.03,726.18
2018,6,13,14,45,885.5,111.0,6.9,19.3,826.5,921.36,721.29
2018,6,13,15,0,877.0,109.0,7.0,19.1,791.0,908.03,713.92
2018,6,13,15,15,836.5,113.5,7.0,19.1,736.5,869.49,687.09
2018,6,13,15,30,796.0,118.0,7.0,19.1,682.0,839.59,666.61
2018,6,13,15,45,702.5,134.0,7.0,18.55,608.0,768.36,616.23
2018,6,13,16,0,609.0,150.0,7.0,18.0,534.0,693.23,561.23
2018,6,13,16,15,515.0,154.5,7.0,17.7,461.5,596.9,487.36
2018,6,13,16,30,421.0,159.0,7.0,17.4,389.0,514.43,422.5
2018,6,13,16,45,349.0,158.5,6.95,17.05,337.0,446.98,368.8
2018,6,13,17,0,277.0,158.0,6.9,16.7,285.0,366.08,303.4
2018,6,13,17,15,281.5,142.0,6.85,16.35,258.0,342.26,284.85
2018,6,13,17,30,286.0,126.0,6.8,16.0,231.0,317.12,264.51
2018,6,13,17,45,326.0,104.5,6.75,15.6,206.5,318.95,266.01
2018,6,13,18,0,366.0,83.0,6.7,15.2,182.0,301.07,250.11
2018,6,13,18,15,319.5,70.0,6.55,14.9,143.5,246.06,201.66
2018,6,13,18,30,273.0,57.0,6.4,14.6,105.0,195.2,155.94
2018,6,13,18,45,195.0,43.0,6.25,14.3,72.0,136.04,103.33
2018,6,13,19,0,117.0,29.0,6.1,14.0,39.0,76.61,46.23
2018,6,13,19,15,65.0,16.5,6.0,13.85,21.5,29.89,0.0
2018,6,13,19,30,13.0,4.0,5.9,13.7,4.0,3.15,0.0
2018,6,13,19,45,6.5,2.0,5.75,13.55,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.55,13.35,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.45,13.25,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.35,13.2,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.25,13.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.5,12.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,14,4,45,3.0,3.0,5.9,12.55,3.0,0.0,0.0
2018,6,14,5,0,6.0,6.0,5.9,12.6,6.0,4.72,0.0
2018,6,14,5,15,3.0,15.0,5.85,12.7,15.0,11.43,0.86
2018,6,14,5,30,0.0,24.0,5.8,12.8,24.0,18.31,9.97
2018,6,14,5,45,0.0,38.5,5.75,12.9,38.5,29.37,20.27
2018,6,14,6,0,0.0,53.0,5.7,13.0,53.0,40.07,30.15
2018,6,14,6,15,0.0,61.5,5.55,13.15,61.5,46.61,36.21
2018,6,14,6,30,0.0,70.0,5.4,13.3,70.0,53.12,42.09
2018,6,14,6,45,0.0,82.5,5.3,13.45,82.5,62.35,50.27
2018,6,14,7,0,0.0,95.0,5.2,13.6,95.0,71.54,58.27
2018,6,14,7,15,1.5,121.0,5.05,13.8,121.5,89.75,74.12
2018,6,14,7,30,3.0,147.0,4.9,14.0,148.0,107.61,89.45
2018,6,14,7,45,14.5,179.5,4.75,14.25,187.5,129.46,108.02
2018,6,14,8,0,26.0,212.0,4.6,14.5,227.0,150.86,125.95
2018,6,14,8,15,21.5,217.5,4.45,14.75,230.5,155.33,129.22
2018,6,14,8,30,17.0,223.0,4.3,15.0,234.0,159.65,132.36
2018,6,14,8,45,13.5,221.0,4.15,15.25,230.0,159.38,131.62
2018,6,14,9,0,10.0,219.0,4.0,15.5,226.0,160.55,125.96
2018,6,14,9,15,12.5,240.5,3.95,15.7,250.0,177.44,138.97
2018,6,14,9,30,15.0,262.0,3.9,15.9,274.0,194.89,152.42
2018,6,14,9,45,19.5,288.0,3.8,16.15,304.5,216.48,169.04
2018,6,14,10,0,24.0,314.0,3.7,16.4,335.0,232.05,180.85
2018,6,14,10,15,43.5,357.5,3.75,16.55,396.5,273.52,212.8
2018,6,14,10,30,63.0,401.0,3.8,16.7,458.0,318.24,247.13
2018,6,14,10,45,85.0,428.0,3.85,16.85,506.5,356.21,276.17
2018,6,14,11,0,107.0,455.0,3.9,17.0,555.0,397.11,307.4
2018,6,14,11,15,154.5,462.5,3.95,17.05,609.5,442.32,342.16
2018,6,14,11,30,202.0,470.0,4.0,17.1,664.0,492.75,380.79
2018,6,14,11,45,242.0,468.5,4.1,17.15,702.0,537.94,415.41
2018,6,14,12,0,282.0,467.0,4.2,17.2,740.0,584.36,450.79
2018,6,14,12,15,312.5,455.0,4.35,17.2,757.5,617.11,476.38
2018,6,14,12,30,343.0,443.0,4.5,17.2,775.0,649.99,502.14
2018,6,14,12,45,330.0,442.5,4.6,17.2,759.5,657.02,507.86
2018,6,14,13,0,317.0,442.0,4.7,17.2,744.0,661.67,511.92
2018,6,14,13,15,326.5,429.0,4.8,17.2,735.5,672.31,521.03
2018,6,14,13,30,336.0,416.0,4.9,17.2,727.0,681.12,528.81
2018,6,14,13,45,480.0,337.5,5.0,17.15,770.0,763.68,594.18
2018,6,14,14,0,624.0,259.0,5.1,17.1,813.0,834.96,650.74
2018,6,14,14,15,753.5,190.0,5.15,17.0,837.0,895.03,697.74
2018,6,14,14,30,883.0,121.0,5.2,16.9,861.0,928.35,722.85
2018,6,14,14,45,876.5,118.0,5.25,16.85,826.5,919.74,718.13
2018,6,14,15,0,870.0,115.0,5.3,16.8,792.0,907.45,711.1
2018,6,14,15,15,858.0,112.5,5.3,16.8,751.0,887.22,697.98
2018,6,14,15,30,846.0,110.0,5.3,16.8,710.0,874.26,690.24
2018,6,14,15,45,833.0,106.0,5.3,16.6,665.0,844.67,670.85
2018,6,14,16,0,820.0,102.0,5.3,16.4,620.0,812.18,649.26
2018,6,14,16,15,801.0,98.0,5.3,16.25,571.5,772.19,621.73
2018,6,14,16,30,782.0,94.0,5.3,16.1,523.0,730.11,592.29
2018,6,14,16,45,758.0,90.5,5.25,16.0,473.5,683.07,558.29
2018,6,14,17,0,734.0,87.0,5.2,15.9,424.0,634.85,521.95
2018,6,14,17,15,698.5,83.0,5.2,15.7,373.0,580.57,479.69
2018,6,14,17,30,663.0,79.0,5.2,15.5,322.0,524.06,434.48
2018,6,14,17,45,613.0,73.5,5.15,15.25,271.5,458.43,380.44
2018,6,14,18,0,563.0,68.0,5.1,15.0,221.0,395.52,326.95
2018,6,14,18,15,489.0,61.5,5.0,14.75,174.5,323.17,264.14
2018,6,14,18,30,415.0,55.0,4.9,14.5,128.0,256.69,204.99
2018,6,14,18,45,306.0,44.0,4.8,14.25,89.0,178.77,136.32
2018,6,14,19,0,197.0,33.0,4.7,14.0,50.0,114.97,72.43
2018,6,14,19,15,106.0,19.0,4.65,13.85,27.5,42.57,0.0
2018,6,14,19,30,15.0,5.0,4.6,13.7,5.0,3.93,0.0
2018,6,14,19,45,7.5,2.5,4.55,13.55,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,15,4,45,0.0,1.0,4.4,13.05,1.0,0.0,0.0
2018,6,15,5,0,0.0,2.0,4.5,13.1,2.0,1.57,0.0
2018,6,15,5,15,0.0,6.0,4.55,13.2,6.0,4.54,0.0
2018,6,15,5,30,0.0,10.0,4.6,13.3,10.0,7.58,0.8
2018,6,15,5,45,0.0,16.0,4.65,13.4,16.0,12.15,5.07
2018,6,15,6,0,0.0,22.0,4.7,13.5,22.0,16.73,9.3
2018,6,15,6,15,0.0,23.0,4.7,13.65,23.0,17.5,10.08
2018,6,15,6,30,0.0,24.0,4.7,13.8,24.0,18.27,10.79
2018,6,15,6,45,0.0,31.5,4.75,13.95,31.5,24.02,15.93
2018,6,15,7,0,0.0,39.0,4.8,14.1,39.0,29.79,21.03
2018,6,15,7,15,0.0,61.0,4.85,14.25,61.0,46.76,36.02
2018,6,15,7,30,0.0,83.0,4.9,14.4,83.0,63.81,50.91
2018,6,15,7,45,0.0,91.0,4.9,14.6,91.0,69.89,56.02
2018,6,15,8,0,0.0,99.0,4.9,14.8,99.0,75.84,60.97
2018,6,15,8,15,0.0,115.0,5.0,14.9,115.0,87.43,70.81
2018,6,15,8,30,0.0,131.0,5.1,15.0,131.0,98.88,80.45
2018,6,15,8,45,0.5,140.0,5.15,15.15,140.5,105.41,85.79
2018,6,15,9,0,1.0,149.0,5.2,15.3,150.0,112.31,87.31
2018,6,15,9,15,62.5,150.0,5.25,15.35,200.0,114.52,86.15
2018,6,15,9,30,124.0,151.0,5.3,15.4,250.0,127.49,94.07
2018,6,15,9,45,65.0,164.5,5.3,15.5,216.5,136.26,103.91
2018,6,15,10,0,6.0,178.0,5.3,15.6,183.0,137.06,106.46
2018,6,15,10,15,7.5,191.5,5.3,15.7,198.0,148.41,115.46
2018,6,15,10,30,9.0,205.0,5.3,15.8,213.0,160.04,124.67
2018,6,15,10,45,9.0,206.0,5.3,15.9,214.0,161.92,126.06
2018,6,15,11,0,9.0,207.0,5.3,16.0,215.0,163.76,127.44
2018,6,15,11,15,10.0,218.5,5.3,16.0,228.0,174.13,135.72
2018,6,15,11,30,11.0,230.0,5.3,16.0,241.0,184.71,144.14
2018,6,15,11,45,12.0,239.0,5.35,16.0,251.0,193.54,151.18
2018,6,15,12,0,13.0,248.0,5.4,16.0,261.0,202.5,158.34
2018,6,15,12,15,13.0,252.0,5.45,16.05,265.0,206.89,161.83
2018,6,15,12,30,13.0,256.0,5.5,16.1,269.0,211.22,165.29
2018,6,15,12,45,14.0,267.0,5.55,16.1,280.5,221.92,173.88
2018,6,15,13,0,15.0,278.0,5.6,16.1,292.0,232.73,182.57
2018,6,15,13,15,14.5,273.0,5.75,16.05,286.5,229.29,180.03
2018,6,15,13,30,14.0,268.0,5.9,16.0,281.0,225.68,177.39
2018,6,15,13,45,17.5,290.5,6.0,15.95,306.5,248.36,195.74
2018,6,15,14,0,21.0,313.0,6.1,15.9,332.0,271.57,214.49
2018,6,15,14,15,25.0,315.0,6.2,15.8,336.5,295.1,233.62
2018,6,15,14,30,29.0,317.0,6.3,15.7,341.0,302.74,240.26
2018,6,15,14,45,35.0,317.5,6.4,15.6,345.5,310.81,247.41
2018,6,15,15,0,41.0,318.0,6.5,15.5,350.0,318.89,254.63
2018,6,15,15,15,34.0,291.5,6.5,15.5,317.0,289.01,231.16
2018,6,15,15,30,27.0,265.0,6.5,15.5,284.0,258.86,207.34
2018,6,15,15,45,33.0,256.0,6.55,15.2,278.0,256.86,206.77
2018,6,15,16,0,39.0,247.0,6.6,14.9,272.0,254.58,205.94
2018,6,15,16,15,94.5,234.5,6.6,14.75,288.0,288.17,235.83
2018,6,15,16,30,150.0,222.0,6.6,14.6,304.0,334.92,276.08
2018,6,15,16,45,200.5,201.5,6.55,14.4,300.5,348.28,289.05
2018,6,15,17,0,251.0,181.0,6.5,14.2,297.0,372.59,310.6
2018,6,15,17,15,248.5,159.0,6.45,14.0,262.0,338.9,283.52
2018,6,15,17,30,246.0,137.0,6.4,13.8,227.0,304.41,255.25
2018,6,15,17,45,254.0,115.0,6.35,13.65,196.0,275.27,230.74
2018,6,15,18,0,262.0,93.0,6.3,13.5,165.0,244.43,203.87
2018,6,15,18,15,220.5,77.0,6.2,13.3,129.0,195.13,160.34
2018,6,15,18,30,179.0,61.0,6.1,13.1,93.0,149.55,119.53
2018,6,15,18,45,122.0,45.0,5.95,12.95,64.0,102.19,77.32
2018,6,15,19,0,65.0,29.0,5.8,12.8,35.0,60.21,36.79
2018,6,15,19,15,35.0,16.5,5.75,12.8,19.5,22.13,0.0
2018,6,15,19,30,5.0,4.0,5.7,12.8,4.0,4.18,0.0
2018,6,15,19,45,2.5,2.0,5.6,12.75,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,16,4,45,15.0,5.5,2.75,13.2,6.0,0.0,0.0
2018,6,16,5,0,30.0,11.0,2.6,13.2,12.0,8.65,0.0
2018,6,16,5,15,83.5,22.0,2.5,13.3,30.5,16.72,3.73
2018,6,16,5,30,137.0,33.0,2.4,13.4,49.0,24.73,15.43
2018,6,16,5,45,205.5,44.0,2.3,13.5,80.5,32.92,23.37
2018,6,16,6,0,274.0,55.0,2.2,13.6,112.0,41.08,31.01
2018,6,16,6,15,137.0,52.5,2.15,13.8,81.0,39.35,29.66
2018,6,16,6,30,0.0,50.0,2.1,14.0,50.0,38.24,28.72
2018,6,16,6,45,0.0,73.0,2.1,14.15,73.0,55.74,44.28
2018,6,16,7,0,0.0,96.0,2.1,14.3,96.0,72.21,58.7
2018,6,16,7,15,4.0,128.5,2.05,14.5,130.5,94.7,78.19
2018,6,16,7,30,8.0,161.0,2.0,14.7,165.0,116.59,96.83
2018,6,16,7,45,19.5,189.0,2.0,14.9,200.0,135.4,112.57
2018,6,16,8,0,31.0,217.0,2.0,15.1,235.0,146.24,121.32
2018,6,16,8,15,69.0,252.5,2.0,15.3,296.5,166.97,138.38
2018,6,16,8,30,107.0,288.0,2.0,15.5,358.0,186.98,154.6
2018,6,16,8,45,180.5,307.0,1.95,15.7,435.0,189.84,156.38
2018,6,16,9,0,254.0,326.0,1.9,15.9,512.0,214.06,159.38
2018,6,16,9,15,448.0,270.0,1.9,16.15,619.5,228.71,159.77
2018,6,16,9,30,642.0,214.0,1.9,16.4,727.0,268.39,183.19
2018,6,16,9,45,693.5,199.5,1.95,16.6,775.0,316.44,222.31
2018,6,16,10,0,745.0,185.0,2.0,16.8,823.0,369.18,266.37
2018,6,16,10,15,782.5,173.5,2.05,16.95,862.5,425.06,313.36
2018,6,16,10,30,820.0,162.0,2.1,17.1,902.0,479.73,358.92
2018,6,16,10,45,817.0,168.0,2.2,17.25,919.5,528.77,399.83
2018,6,16,11,0,814.0,174.0,2.3,17.4,937.0,575.89,438.18
2018,6,16,11,15,859.5,153.0,2.4,17.5,968.5,623.67,476.55
2018,6,16,11,30,905.0,132.0,2.5,17.6,1000.0,678.76,519.4
2018,6,16,11,45,835.5,171.0,2.6,17.65,976.5,709.38,542.54
2018,6,16,12,0,766.0,210.0,2.7,17.7,953.0,726.2,555.37
2018,6,16,12,15,584.5,308.5,2.85,17.7,875.0,707.55,540.58
2018,6,16,12,30,403.0,407.0,3.0,17.7,797.0,673.65,514.07
2018,6,16,12,45,298.5,436.5,3.1,17.7,724.0,625.62,478.7
2018,6,16,13,0,194.0,466.0,3.2,17.7,651.0,566.75,434.61
2018,6,16,13,15,186.5,460.0,3.35,17.65,635.5,565.29,434.66
2018,6,16,13,30,179.0,454.0,3.5,17.6,620.0,562.3,433.24
2018,6,16,13,45,340.0,378.0,3.65,17.5,683.5,659.56,510.09
2018,6,16,14,0,501.0,302.0,3.8,17.4,747.0,759.13,586.94
2018,6,16,14,15,681.5,218.0,3.9,17.25,802.0,856.25,661.57
2018,6,16,14,30,862.0,134.0,4.0,17.1,857.0,920.89,709.13
2018,6,16,14,45,776.0,158.5,4.15,16.95,789.0,881.13,682.93
2018,6,16,15,0,690.0,183.0,4.3,16.8,721.0,833.42,651.42
2018,6,16,15,15,367.5,227.5,4.3,16.8,512.5,578.51,459.44
2018,6,16,15,30,45.0,272.0,4.3,16.8,304.0,281.28,223.06
2018,6,16,15,45,32.0,243.0,4.6,16.45,265.0,243.12,193.99
2018,6,16,16,0,19.0,214.0,4.9,16.1,226.0,190.87,152.36
2018,6,16,16,15,20.5,202.5,5.0,15.85,214.5,182.64,146.39
2018,6,16,16,30,22.0,191.0,5.1,15.6,203.0,174.32,140.23
2018,6,16,16,45,37.0,183.5,5.25,15.4,201.5,192.71,156.42
2018,6,16,17,0,52.0,176.0,5.4,15.2,200.0,197.06,160.98
2018,6,16,17,15,106.5,159.5,5.5,14.95,201.0,230.6,190.53
2018,6,16,17,30,161.0,143.0,5.6,14.7,202.0,244.89,203.67
2018,6,16,17,45,192.5,119.5,5.7,14.45,179.5,244.77,203.81
2018,6,16,18,0,224.0,96.0,5.8,14.2,157.0,227.74,189.05
2018,6,16,18,15,186.0,79.5,5.75,14.05,123.0,181.5,148.41
2018,6,16,18,30,148.0,63.0,5.7,13.9,89.0,138.71,110.32
2018,6,16,18,45,97.5,46.5,5.65,13.7,61.5,94.9,71.51
2018,6,16,19,0,47.0,30.0,5.6,13.5,34.0,49.62,29.69
2018,6,16,19,15,25.5,17.0,5.5,13.45,19.0,20.05,0.0
2018,6,16,19,30,4.0,4.0,5.4,13.4,4.0,3.98,0.0
2018,6,16,19,45,2.0,2.0,5.3,13.35,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.65,13.65,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.6,13.7,4.0,3.15,0.0
2018,6,17,5,15,1.0,7.5,3.6,13.8,7.5,5.68,0.0
2018,6,17,5,30,0.0,11.0,3.6,13.9,11.0,8.34,1.44
2018,6,17,5,45,0.0,17.5,3.6,14.0,17.5,13.3,6.06
2018,6,17,6,0,0.0,24.0,3.6,14.1,24.0,18.26,10.64
2018,6,17,6,15,0.0,33.5,3.55,14.2,33.5,25.54,17.26
2018,6,17,6,30,0.0,43.0,3.5,14.3,43.0,32.85,23.84
2018,6,17,6,45,0.0,67.0,3.45,14.4,67.0,51.38,40.34
2018,6,17,7,0,0.0,91.0,3.4,14.5,91.0,68.78,55.63
2018,6,17,7,15,4.0,125.0,3.35,14.65,127.0,92.41,76.18
2018,6,17,7,30,8.0,159.0,3.3,14.8,163.0,115.32,95.81
2018,6,17,7,45,10.5,177.0,3.25,14.9,182.5,127.79,106.18
2018,6,17,8,0,13.0,195.0,3.2,15.0,202.0,140.15,116.37
2018,6,17,8,15,23.0,221.5,3.15,15.15,236.0,157.77,130.93
2018,6,17,8,30,33.0,248.0,3.1,15.3,270.0,164.65,136.26
2018,6,17,8,45,48.5,279.5,3.05,15.45,314.0,182.47,150.79
2018,6,17,9,0,64.0,311.0,3.0,15.6,358.0,208.94,162.6
2018,6,17,9,15,57.5,323.5,2.9,15.75,367.5,224.39,174.01
2018,6,17,9,30,51.0,336.0,2.8,15.9,377.0,239.05,185.41
2018,6,17,9,45,58.5,357.5,2.75,16.05,406.0,262.19,203.1
2018,6,17,10,0,66.0,379.0,2.7,16.2,435.0,286.66,221.87
2018,6,17,10,15,75.0,398.5,2.6,16.4,464.5,311.74,240.97
2018,6,17,10,30,84.0,418.0,2.5,16.6,494.0,338.2,261.04
2018,6,17,10,45,113.5,439.5,2.4,16.85,544.5,374.78,288.5
2018,6,17,11,0,143.0,461.0,2.3,17.1,595.0,418.71,321.29
2018,6,17,11,15,125.5,461.5,2.3,17.3,580.5,423.63,324.87
2018,6,17,11,30,108.0,462.0,2.3,17.5,566.0,424.1,325.13
2018,6,17,11,45,137.0,470.5,2.25,17.65,603.0,464.7,355.51
2018,6,17,12,0,166.0,479.0,2.2,17.8,640.0,505.05,385.25
2018,6,17,12,15,346.5,405.5,2.2,17.95,741.0,601.62,458.77
2018,6,17,12,30,527.0,332.0,2.2,18.1,842.0,710.62,539.24
2018,6,17,12,45,682.0,246.5,2.25,18.2,900.5,787.67,596.38
2018,6,17,13,0,837.0,161.0,2.3,18.3,959.0,857.97,647.79
2018,6,17,13,15,827.5,163.0,2.3,18.35,941.5,873.72,658.09
2018,6,17,13,30,818.0,165.0,2.3,18.4,924.0,885.78,666.48
2018,6,17,13,45,832.0,153.5,2.35,18.45,909.0,902.47,678.58
2018,6,17,14,0,846.0,142.0,2.4,18.5,894.0,901.45,678.77
2018,6,17,14,15,854.5,132.5,2.4,18.45,871.0,908.34,684.42
2018,6,17,14,30,863.0,123.0,2.4,18.4,848.0,911.23,687.42
2018,6,17,14,45,854.5,121.0,2.4,18.4,813.5,902.04,682.26
2018,6,17,15,0,846.0,119.0,2.4,18.4,779.0,889.31,674.9
2018,6,17,15,15,834.0,116.5,2.4,18.4,739.0,880.82,670.57
2018,6,17,15,30,822.0,114.0,2.4,18.4,699.0,857.41,655.99
2018,6,17,15,45,807.5,110.5,2.4,18.2,654.5,827.72,637.62
2018,6,17,16,0,793.0,107.0,2.4,18.0,610.0,795.27,617.2
2018,6,17,16,15,774.0,103.5,2.4,17.85,563.0,756.67,592.04
2018,6,17,16,30,755.0,100.0,2.4,17.7,516.0,716.03,565.08
2018,6,17,16,45,729.5,96.0,2.4,17.55,466.5,668.29,532.41
2018,6,17,17,0,704.0,92.0,2.4,17.4,417.0,622.78,499.54
2018,6,17,17,15,669.5,87.0,2.4,17.15,367.0,566.45,457.62
2018,6,17,17,30,635.0,82.0,2.4,16.9,317.0,510.66,414.8
2018,6,17,17,45,588.0,76.0,2.4,16.65,268.0,447.45,364.59
2018,6,17,18,0,541.0,70.0,2.4,16.4,219.0,386.74,314.61
2018,6,17,18,15,474.0,62.0,2.3,16.1,173.0,317.26,255.83
2018,6,17,18,30,407.0,54.0,2.2,15.8,127.0,253.23,200.06
2018,6,17,18,45,310.5,43.0,2.15,15.5,89.0,179.61,136.05
2018,6,17,19,0,214.0,32.0,2.1,15.2,51.0,120.21,77.48
2018,6,17,19,15,118.5,18.5,2.05,15.05,28.0,45.67,0.0
2018,6,17,19,30,23.0,5.0,2.0,14.9,5.0,8.73,0.0
2018,6,17,19,45,11.5,2.5,1.95,14.7,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,4,45,4.0,2.0,1.35,13.55,2.0,0.0,0.0
2018,6,18,5,0,8.0,4.0,1.4,13.7,4.0,3.15,0.0
2018,6,18,5,15,4.0,8.5,1.4,13.9,8.5,6.66,0.0
2018,6,18,5,30,0.0,13.0,1.4,14.1,13.0,9.87,2.74
2018,6,18,5,45,0.0,20.5,1.4,14.35,20.5,15.59,8.09
2018,6,18,6,0,0.0,28.0,1.4,14.6,28.0,21.33,13.37
2018,6,18,6,15,0.0,32.0,1.4,14.8,32.0,24.39,16.22
2018,6,18,6,30,0.0,36.0,1.4,15.0,36.0,27.46,18.99
2018,6,18,6,45,0.0,46.0,1.35,15.2,46.0,35.16,25.82
2018,6,18,7,0,0.0,56.0,1.3,15.4,56.0,42.88,32.58
2018,6,18,7,15,0.0,83.0,1.3,15.65,83.0,63.61,50.68
2018,6,18,7,30,0.0,110.0,1.3,15.9,110.0,82.9,67.24
2018,6,18,7,45,0.0,131.0,1.3,16.15,131.0,97.72,79.69
2018,6,18,8,0,0.0,152.0,1.3,16.4,152.0,112.33,91.82
2018,6,18,8,15,3.5,173.5,1.35,16.65,176.0,127.15,104.0
2018,6,18,8,30,7.0,195.0,1.4,16.9,200.0,141.79,115.9
2018,6,18,8,45,12.5,223.5,1.45,17.15,232.5,160.74,131.27
2018,6,18,9,0,18.0,252.0,1.5,17.4,265.0,182.24,141.46
2018,6,18,9,15,32.0,291.5,1.55,17.65,316.5,202.39,156.01
2018,6,18,9,30,46.0,331.0,1.6,17.9,368.0,234.96,180.35
2018,6,18,9,45,120.0,367.0,1.65,18.1,468.5,277.06,209.96
2018,6,18,10,0,194.0,403.0,1.7,18.3,569.0,336.52,253.54
2018,6,18,10,15,254.0,408.0,1.8,18.45,632.5,374.85,282.28
2018,6,18,10,30,314.0,413.0,1.9,18.6,696.0,426.63,321.59
2018,6,18,10,45,339.0,412.5,1.95,18.75,724.5,463.47,350.05
2018,6,18,11,0,364.0,412.0,2.0,18.9,753.0,501.97,379.56
2018,6,18,11,15,378.5,410.0,2.1,18.95,769.0,534.72,404.9
2018,6,18,11,30,393.0,408.0,2.2,19.0,785.0,567.67,430.15
2018,6,18,11,45,398.5,409.0,2.3,19.1,793.5,599.24,453.9
2018,6,18,12,0,404.0,410.0,2.4,19.2,802.0,629.22,476.27
2018,6,18,12,15,346.0,429.0,2.55,19.2,764.5,619.67,469.7
2018,6,18,12,30,288.0,448.0,2.7,19.2,727.0,609.48,462.46
2018,6,18,12,45,209.0,455.5,2.8,19.2,657.0,558.22,424.95
2018,6,18,13,0,130.0,463.0,2.9,19.2,587.0,510.39,389.17
2018,6,18,13,15,142.5,460.0,2.95,19.15,594.0,527.26,402.65
2018,6,18,13,30,155.0,457.0,3.0,19.1,601.0,543.65,415.47
2018,6,18,13,45,309.0,376.5,3.05,19.05,654.5,630.22,483.51
2018,6,18,14,0,463.0,296.0,3.1,19.0,708.0,719.06,551.7
2018,6,18,14,15,670.5,204.5,3.15,18.9,779.5,832.98,637.76
2018,6,18,14,30,878.0,113.0,3.2,18.8,851.0,914.98,695.82
2018,6,18,14,45,869.5,111.5,3.25,18.65,816.5,906.12,690.87
2018,6,18,15,0,861.0,110.0,3.3,18.5,782.0,893.69,684.3
2018,6,18,15,15,849.5,107.5,3.3,18.5,742.0,874.14,672.13
2018,6,18,15,30,838.0,105.0,3.3,18.5,702.0,851.33,657.76
2018,6,18,15,45,824.5,102.0,3.4,18.2,658.0,832.96,647.83
2018,6,18,16,0,811.0,99.0,3.5,17.9,614.0,801.54,628.41
2018,6,18,16,15,792.5,96.0,3.55,17.7,567.0,763.48,603.48
2018,6,18,16,30,774.0,93.0,3.6,17.5,520.0,723.34,576.66
2018,6,18,16,45,692.0,101.0,3.65,17.3,455.5,649.54,523.52
2018,6,18,17,0,610.0,109.0,3.7,17.1,391.0,575.46,467.48
2018,6,18,17,15,394.5,125.5,3.75,16.85,299.5,416.4,341.67
2018,6,18,17,30,179.0,142.0,3.8,16.6,208.0,255.01,209.55
2018,6,18,17,45,212.5,118.0,3.8,16.3,185.0,254.74,209.97
2018,6,18,18,0,246.0,94.0,3.8,16.0,162.0,237.27,195.05
2018,6,18,18,15,290.0,74.5,3.75,15.7,138.5,237.45,193.2
2018,6,18,18,30,334.0,55.0,3.7,15.4,115.0,219.67,174.79
2018,6,18,18,45,267.5,43.5,3.6,15.1,82.5,164.17,125.0
2018,6,18,19,0,201.0,32.0,3.5,14.8,50.0,116.2,75.67
2018,6,18,19,15,106.0,18.0,3.5,14.65,27.0,42.07,0.0
2018,6,18,19,30,11.0,4.0,3.5,14.5,4.0,5.45,0.0
2018,6,18,19,45,5.5,2.0,3.45,14.35,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,3.1,13.35,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,3.1,13.4,2.0,1.57,0.0
2018,6,19,5,15,4.5,5.5,3.1,13.55,5.5,4.31,0.0
2018,6,19,5,30,0.0,9.0,3.1,13.7,9.0,6.82,0.14
2018,6,19,5,45,0.0,14.0,3.1,13.8,14.0,10.62,3.71
2018,6,19,6,0,0.0,19.0,3.1,13.9,19.0,14.44,7.24
2018,6,19,6,15,0.0,22.5,3.1,14.0,22.5,17.12,9.73
2018,6,19,6,30,0.0,26.0,3.1,14.1,26.0,19.8,12.16
2018,6,19,6,45,0.0,30.5,3.1,14.25,30.5,23.25,15.24
2018,6,19,7,0,0.0,35.0,3.1,14.4,35.0,26.72,18.28
2018,6,19,7,15,0.0,53.5,3.05,14.6,53.5,40.97,30.86
2018,6,19,7,30,0.0,72.0,3.0,14.8,72.0,55.28,43.35
2018,6,19,7,45,0.0,86.5,3.0,15.0,86.5,66.55,53.02
2018,6,19,8,0,0.0,101.0,3.0,15.2,101.0,77.27,62.1
2018,6,19,8,15,0.0,116.0,3.0,15.45,116.0,88.13,71.22
2018,6,19,8,30,0.0,131.0,3.0,15.7,131.0,98.87,80.16
2018,6,19,8,45,1.5,153.5,3.05,15.95,154.5,114.69,93.35
2018,6,19,9,0,3.0,176.0,3.1,16.2,178.0,131.11,102.08
2018,6,19,9,15,6.0,196.5,3.1,16.4,201.0,146.75,114.19
2018,6,19,9,30,9.0,217.0,3.1,16.6,224.0,162.94,126.71
2018,6,19,9,45,12.0,243.5,3.15,16.85,253.5,183.86,142.94
2018,6,19,10,0,15.0,270.0,3.2,17.1,283.0,205.42,159.61
2018,6,19,10,15,25.5,313.5,3.25,17.25,336.0,236.92,183.89
2018,6,19,10,30,36.0,357.0,3.3,17.4,389.0,276.13,214.07
2018,6,19,10,45,41.5,381.0,3.35,17.55,419.0,301.67,233.58
2018,6,19,11,0,47.0,405.0,3.4,17.7,449.0,328.41,253.95
2018,6,19,11,15,44.0,406.0,3.45,17.75,447.5,334.57,258.62
2018,6,19,11,30,41.0,407.0,3.5,17.8,446.0,340.23,262.95
2018,6,19,11,45,43.0,411.0,3.6,17.85,452.5,351.12,271.35
2018,6,19,12,0,45.0,415.0,3.7,17.9,459.0,362.06,279.79
2018,6,19,12,15,57.0,431.0,3.85,17.9,486.5,390.18,301.54
2018,6,19,12,30,69.0,447.0,4.0,17.9,514.0,419.32,323.98
2018,6,19,12,45,93.5,457.5,4.1,17.9,547.5,454.76,351.43
2018,6,19,13,0,118.0,468.0,4.2,17.9,581.0,504.5,389.33
2018,6,19,13,15,124.0,459.5,4.4,17.85,576.5,510.86,395.0
2018,6,19,13,30,130.0,451.0,4.6,17.8,572.0,516.34,400.24
2018,6,19,13,45,263.0,382.0,4.75,17.8,618.5,594.37,463.36
2018,6,19,14,0,396.0,313.0,4.9,17.8,665.0,674.46,527.15
2018,6,19,14,15,611.0,221.0,5.0,17.65,744.0,794.83,621.89
2018,6,19,14,30,826.0,129.0,5.1,17.5,823.0,883.14,688.69
2018,6,19,14,45,787.0,131.5,5.25,17.4,770.5,863.88,676.54
2018,6,19,15,0,748.0,134.0,5.4,17.3,718.0,828.82,653.39
2018,6,19,15,15,797.0,118.5,5.4,17.3,712.0,850.23,670.58
2018,6,19,15,30,846.0,103.0,5.4,17.3,706.0,856.27,676.39
2018,6,19,15,45,831.5,100.5,5.5,16.95,662.0,837.37,665.55
2018,6,19,16,0,817.0,98.0,5.6,16.6,618.0,805.57,645.15
2018,6,19,16,15,723.5,110.5,5.6,16.4,544.5,723.86,585.9
2018,6,19,16,30,630.0,123.0,5.6,16.2,471.0,648.42,529.6
2018,6,19,16,45,543.0,126.0,5.6,15.95,405.5,566.28,465.99
2018,6,19,17,0,456.0,129.0,5.6,15.7,340.0,479.11,397.05
2018,6,19,17,15,424.0,120.5,5.5,15.4,299.0,430.88,358.64
2018,6,19,17,30,392.0,112.0,5.4,15.1,258.0,383.83,320.19
2018,6,19,17,45,387.5,97.0,5.3,14.8,223.0,347.25,289.73
2018,6,19,18,0,383.0,82.0,5.2,14.5,188.0,309.92,257.48
2018,6,19,18,15,334.0,69.5,5.1,14.25,148.5,253.33,207.94
2018,6,19,18,30,285.0,57.0,5.0,14.0,109.0,201.05,161.18
2018,6,19,18,45,195.5,43.5,4.85,13.7,74.0,137.13,104.95
2018,6,19,19,0,106.0,30.0,4.7,13.4,39.0,74.93,48.07
2018,6,19,19,15,59.5,16.5,4.6,13.3,21.0,36.04,0.0
2018,6,19,19,30,13.0,3.0,4.5,13.2,3.0,5.09,0.0
2018,6,19,19,45,6.5,1.5,4.4,13.1,1.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,20,4,45,1.5,1.0,4.0,12.35,1.0,0.0,0.0
2018,6,20,5,0,3.0,2.0,4.1,12.5,2.0,1.57,0.0
2018,6,20,5,15,1.5,6.5,4.15,12.65,6.5,4.93,0.0
2018,6,20,5,30,0.0,11.0,4.2,12.8,11.0,8.34,1.45
2018,6,20,5,45,0.0,17.5,4.2,13.0,17.5,13.3,6.09
2018,6,20,6,0,0.0,24.0,4.2,13.2,24.0,18.26,10.69
2018,6,20,6,15,0.0,28.0,4.2,13.35,28.0,21.32,13.53
2018,6,20,6,30,0.0,32.0,4.2,13.5,32.0,24.39,16.32
2018,6,20,6,45,0.0,40.5,4.15,13.7,40.5,30.93,22.16
2018,6,20,7,0,0.0,49.0,4.1,13.9,49.0,37.48,27.93
2018,6,20,7,15,0.0,80.5,4.1,14.1,80.5,61.82,49.41
2018,6,20,7,30,0.0,112.0,4.1,14.3,112.0,84.26,68.92
2018,6,20,7,45,0.0,131.5,4.1,14.5,131.5,98.04,80.63
2018,6,20,8,0,0.0,151.0,4.1,14.7,151.0,111.65,92.07
2018,6,20,8,15,1.5,163.0,4.15,14.9,164.0,120.21,99.07
2018,6,20,8,30,3.0,175.0,4.2,15.1,177.0,128.71,105.98
2018,6,20,8,45,8.0,203.5,4.2,15.35,209.5,147.9,121.91
2018,6,20,9,0,13.0,232.0,4.2,15.6,242.0,169.0,132.73
2018,6,20,9,15,24.0,275.5,4.25,15.75,294.5,201.57,157.85
2018,6,20,9,30,35.0,319.0,4.3,15.9,347.0,225.4,175.91
2018,6,20,9,45,52.0,349.0,4.35,16.1,392.5,254.93,198.39
2018,6,20,10,0,69.0,379.0,4.4,16.3,438.0,287.18,223.15
2018,6,20,10,15,100.5,408.0,4.5,16.4,497.0,327.04,253.77
2018,6,20,10,30,132.0,437.0,4.6,16.5,556.0,366.69,284.43
2018,6,20,10,45,139.5,448.0,4.7,16.65,576.5,392.34,304.56
2018,6,20,11,0,147.0,459.0,4.8,16.8,597.0,418.73,325.2
2018,6,20,11,15,176.5,464.5,4.95,16.85,632.5,454.85,353.5
2018,6,20,11,30,206.0,470.0,5.1,16.9,668.0,493.31,383.56
2018,6,20,11,45,253.5,462.5,5.25,16.95,707.5,538.86,419.22
2018,6,20,12,0,301.0,455.0,5.4,17.0,747.0,586.18,456.18
2018,6,20,12,15,300.0,456.0,5.5,16.95,747.0,606.13,471.85
2018,6,20,12,30,299.0,457.0,5.6,16.9,747.0,624.76,486.56
2018,6,20,12,45,345.5,434.0,5.7,16.9,766.0,660.16,514.83
2018,6,20,13,0,392.0,411.0,5.8,16.9,785.0,695.36,542.91
2018,6,20,13,15,374.0,411.0,5.85,16.85,763.0,695.12,543.14
2018,6,20,13,30,356.0,411.0,5.9,16.8,741.0,692.29,541.57
2018,6,20,13,45,385.5,384.0,5.95,16.75,733.5,704.41,552.6
2018,6,20,14,0,415.0,357.0,6.0,16.7,726.0,730.54,573.72
2018,6,20,14,15,536.0,286.0,6.0,16.65,747.0,781.88,616.23
2018,6,20,14,30,657.0,215.0,6.0,16.6,768.0,835.03,659.67
2018,6,20,14,45,715.5,180.5,6.0,16.55,759.5,855.42,676.68
2018,6,20,15,0,774.0,146.0,6.0,16.5,751.0,864.09,684.33
2018,6,20,15,15,828.0,121.0,6.0,16.5,738.0,880.33,697.62
2018,6,20,15,30,882.0,96.0,6.0,16.5,725.0,880.35,699.12
2018,6,20,15,45,869.0,93.0,5.95,16.3,680.0,851.84,680.01
2018,6,20,16,0,856.0,90.0,5.9,16.1,635.0,820.36,658.74
2018,6,20,16,15,839.0,87.0,5.85,15.9,587.0,782.94,632.84
2018,6,20,16,30,822.0,84.0,5.8,15.7,539.0,750.96,610.86
2018,6,20,16,45,675.0,101.0,5.75,15.55,451.0,637.47,524.59
2018,6,20,17,0,528.0,118.0,5.7,15.4,363.0,527.45,436.92
2018,6,20,17,15,398.5,120.0,5.65,15.15,292.5,413.52,344.7
2018,6,20,17,30,269.0,122.0,5.6,14.9,222.0,302.5,252.58
2018,6,20,17,45,238.0,110.5,5.5,14.65,189.0,261.28,217.86
2018,6,20,18,0,207.0,99.0,5.4,14.4,156.0,222.43,184.28
2018,6,20,18,15,162.0,82.0,5.3,14.2,121.0,173.05,141.26
2018,6,20,18,30,117.0,65.0,5.2,14.0,86.0,119.3,94.37
2018,6,20,18,45,75.0,47.5,5.1,13.75,59.5,80.13,59.84
2018,6,20,19,0,33.0,30.0,5.0,13.5,33.0,44.84,27.31
2018,6,20,19,15,20.5,16.5,5.0,13.4,18.0,22.59,0.0
2018,6,20,19,30,8.0,3.0,5.0,13.3,3.0,4.05,0.0
2018,6,20,19,45,4.0,1.5,4.95,13.15,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.9,12.95,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,21,4,45,7.5,2.0,4.55,12.5,2.0,0.0,0.0
2018,6,21,5,0,15.0,4.0,4.6,12.6,4.0,3.15,0.0
2018,6,21,5,15,7.5,8.0,4.65,12.75,8.0,6.28,0.0
2018,6,21,5,30,0.0,12.0,4.7,12.9,12.0,9.1,2.08
2018,6,21,5,45,0.0,19.5,4.7,13.05,19.5,14.83,7.43
2018,6,21,6,0,0.0,27.0,4.7,13.2,27.0,20.56,12.73
2018,6,21,6,15,0.0,31.5,4.7,13.4,31.5,24.01,15.93
2018,6,21,6,30,0.0,36.0,4.7,13.6,36.0,27.46,19.07
2018,6,21,6,45,0.0,48.5,4.65,13.75,48.5,37.09,27.66
2018,6,21,7,0,0.0,61.0,4.6,13.9,61.0,46.74,36.19
2018,6,21,7,15,1.0,99.5,4.6,14.15,100.0,75.17,61.2
2018,6,21,7,30,2.0,138.0,4.6,14.4,139.0,101.69,84.16
2018,6,21,7,45,5.0,159.5,4.55,14.65,162.5,116.55,96.68
2018,6,21,8,0,8.0,181.0,4.5,14.9,186.0,131.23,108.92
2018,6,21,8,15,10.0,197.5,4.5,15.15,204.0,142.61,118.2
2018,6,21,8,30,12.0,214.0,4.5,15.4,222.0,153.87,127.33
2018,6,21,8,45,11.0,215.5,4.5,15.6,223.0,155.59,128.34
2018,6,21,9,0,10.0,217.0,4.5,15.8,224.0,159.0,124.71
2018,6,21,9,15,10.0,220.5,4.45,16.05,228.0,163.53,127.85
2018,6,21,9,30,10.0,224.0,4.4,16.3,232.0,167.9,130.98
2018,6,21,9,45,15.5,261.5,4.35,16.5,274.5,197.1,153.8
2018,6,21,10,0,21.0,299.0,4.3,16.7,317.0,227.32,177.26
2018,6,21,10,15,32.0,339.0,4.25,16.85,367.5,256.16,199.44
2018,6,21,10,30,43.0,379.0,4.2,17.0,418.0,293.79,228.42
2018,6,21,10,45,78.0,416.0,4.15,17.2,488.5,343.34,266.25
2018,6,21,11,0,113.0,453.0,4.1,17.4,559.0,396.19,306.44
2018,6,21,11,15,149.5,463.5,4.2,17.5,605.5,438.13,338.61
2018,6,21,11,30,186.0,474.0,4.3,17.6,652.0,483.38,373.32
2018,6,21,11,45,251.5,461.0,4.35,17.7,704.0,536.11,413.89
2018,6,21,12,0,317.0,448.0,4.4,17.8,756.0,591.85,456.54
2018,6,21,12,15,411.0,411.5,4.55,17.85,810.0,658.54,508.04
2018,6,21,12,30,505.0,375.0,4.7,17.9,864.0,726.12,559.94
2018,6,21,12,45,704.0,257.0,4.8,17.95,932.5,812.28,627.55
2018,6,21,13,0,903.0,139.0,4.9,18.0,1001.0,879.07,679.08
2018,6,21,13,15,924.5,123.5,5.05,18.0,993.5,907.22,699.99
2018,6,21,13,30,946.0,108.0,5.2,18.0,986.0,931.54,718.53
