Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,13,45,942.5,106.5,5.3,18.05,963.5,942.73,727.45
2018,6,21,14,0,939.0,105.0,5.4,18.1,941.0,949.97,733.79
2018,6,21,14,15,934.5,103.0,5.4,18.05,912.5,951.89,736.15
2018,6,21,14,30,930.0,101.0,5.4,18.0,884.0,949.86,735.88
2018,6,21,14,45,923.5,99.5,5.45,17.95,849.5,942.63,732.4
2018,6,21,15,0,917.0,98.0,5.5,17.9,815.0,931.61,726.34
2018,6,21,15,15,906.5,95.5,5.5,17.9,774.0,912.31,713.99
2018,6,21,15,30,896.0,93.0,5.5,17.9,733.0,889.52,699.19
2018,6,21,15,45,883.0,91.0,5.35,17.75,688.0,861.84,680.41
2018,6,21,16,0,870.0,89.0,5.2,17.6,643.0,831.17,659.43
2018,6,21,16,15,853.0,86.0,5.15,17.5,594.5,793.41,633.53
2018,6,21,16,30,836.0,83.0,5.1,17.4,546.0,761.03,611.44
2018,6,21,16,45,814.0,80.0,5.1,17.25,495.5,714.64,578.8
2018,6,21,17,0,792.0,77.0,5.1,17.1,445.0,666.81,544.35
2018,6,21,17,15,760.0,73.5,5.05,16.85,393.0,610.6,501.18
2018,6,21,17,30,728.0,70.0,5.0,16.6,341.0,554.39,456.75
2018,6,21,17,45,682.5,65.5,4.95,16.35,289.5,492.03,405.85
2018,6,21,18,0,637.0,61.0,4.9,16.1,238.0,429.71,353.32
2018,6,21,18,15,570.0,55.0,4.7,15.75,189.5,357.9,291.34
2018,6,21,18,30,503.0,49.0,4.5,15.4,141.0,291.35,232.18
2018,6,21,18,45,398.5,40.5,4.35,15.05,99.5,213.87,163.63
2018,6,21,19,0,294.0,32.0,4.2,14.7,58.0,146.9,97.76
2018,6,21,19,15,167.5,19.5,4.1,14.5,32.5,72.98,0.0
2018,6,21,19,30,41.0,7.0,4.0,14.3,7.0,14.18,0.0
2018,6,21,19,45,20.5,3.5,3.85,14.1,3.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,45,20.0,4.5,3.0,12.85,5.0,0.0,0.0
2018,6,22,5,0,40.0,9.0,3.0,13.0,10.0,7.08,0.0
2018,6,22,5,15,46.5,19.5,2.95,13.3,23.0,14.83,1.59
2018,6,22,5,30,53.0,30.0,2.9,13.6,36.0,23.0,13.83
2018,6,22,5,45,85.0,46.5,2.85,13.95,61.5,35.02,25.11
2018,6,22,6,0,117.0,63.0,2.8,14.3,87.0,45.94,35.19
2018,6,22,6,15,68.0,83.5,2.7,14.6,98.5,60.23,48.09
2018,6,22,6,30,19.0,104.0,2.6,14.9,110.0,75.65,61.78
2018,6,22,6,45,34.5,127.0,2.45,15.25,140.0,89.37,73.72
2018,6,22,7,0,50.0,150.0,2.3,15.6,170.0,104.25,86.43
2018,6,22,7,15,94.0,176.0,2.25,15.95,219.5,121.04,100.56
2018,6,22,7,30,138.0,202.0,2.2,16.3,269.0,133.32,110.61
2018,6,22,7,45,251.0,208.0,2.15,16.7,346.0,134.03,110.65
2018,6,22,8,0,364.0,214.0,2.1,17.1,423.0,139.32,114.58
2018,6,22,8,15,584.5,164.5,2.1,17.45,533.0,108.77,88.17
2018,6,22,8,30,805.0,115.0,2.1,17.8,643.0,90.15,72.01
2018,6,22,8,45,845.5,108.5,2.05,18.15,696.0,86.13,68.33
2018,6,22,9,0,886.0,102.0,2.0,18.5,749.0,147.25,85.09
2018,6,22,9,15,895.5,104.5,2.0,18.85,788.5,205.66,121.51
2018,6,22,9,30,905.0,107.0,2.0,19.2,828.0,264.44,167.4
2018,6,22,9,45,912.0,109.0,2.05,19.55,862.0,322.36,216.58
2018,6,22,10,0,919.0,111.0,2.1,19.9,896.0,379.87,266.4
2018,6,22,10,15,925.0,112.5,2.2,20.15,924.0,436.03,314.96
2018,6,22,10,30,931.0,114.0,2.3,20.4,952.0,491.2,361.73
2018,6,22,10,45,935.5,114.5,2.35,20.7,973.5,543.75,405.08
2018,6,22,11,0,940.0,115.0,2.4,21.0,995.0,594.69,445.92
2018,6,22,11,15,942.5,116.0,2.55,21.15,1009.0,643.03,484.36
2018,6,22,11,30,945.0,117.0,2.7,21.3,1023.0,689.22,520.32
2018,6,22,11,45,946.5,117.0,2.8,21.45,1030.0,731.73,552.65
2018,6,22,12,0,948.0,117.0,2.9,21.6,1037.0,771.72,582.55
2018,6,22,12,15,947.0,118.0,3.1,21.65,1036.0,807.94,610.06
2018,6,22,12,30,946.0,119.0,3.3,21.7,1035.0,841.21,634.07
2018,6,22,12,45,943.5,119.5,3.5,21.7,1026.5,869.72,654.7
2018,6,22,13,0,941.0,120.0,3.7,21.7,1018.0,894.82,673.07
2018,6,22,13,15,938.0,119.0,3.85,21.7,1002.0,914.63,687.64
2018,6,22,13,30,935.0,118.0,4.0,21.7,986.0,930.69,699.79
2018,6,22,13,45,930.0,117.0,4.2,21.65,963.0,941.14,708.65
2018,6,22,14,0,925.0,116.0,4.4,21.6,940.0,947.68,714.98
2018,6,22,14,15,918.5,114.5,4.5,21.5,910.5,948.49,717.34
2018,6,22,14,30,912.0,113.0,4.6,21.4,881.0,945.41,717.31
2018,6,22,14,45,902.5,111.5,4.75,21.3,845.0,935.8,713.25
2018,6,22,15,0,893.0,110.0,4.9,21.2,809.0,922.48,706.67
2018,6,22,15,15,881.5,108.0,4.9,21.2,768.0,903.32,694.7
2018,6,22,15,30,870.0,106.0,4.9,21.2,727.0,880.79,680.41
2018,6,22,15,45,855.5,103.5,4.95,20.9,682.0,851.99,662.73
2018,6,22,16,0,841.0,101.0,5.0,20.6,637.0,829.63,649.59
2018,6,22,16,15,822.0,98.0,4.95,20.4,588.5,790.58,623.32
2018,6,22,16,30,803.0,95.0,4.9,20.2,540.0,749.33,595.21
2018,6,22,16,45,778.0,91.0,4.85,20.0,489.0,700.61,561.11
2018,6,22,17,0,753.0,87.0,4.8,19.8,438.0,650.72,524.86
2018,6,22,17,15,718.5,83.5,4.75,19.4,386.5,597.05,484.38
2018,6,22,17,30,684.0,80.0,4.7,19.0,335.0,541.04,440.9
2018,6,22,17,45,636.5,74.0,4.6,18.65,283.5,475.42,388.2
2018,6,22,18,0,589.0,68.0,4.5,18.3,232.0,412.23,335.75
2018,6,22,18,15,519.0,61.5,4.4,17.8,184.5,340.44,274.89
2018,6,22,18,30,449.0,55.0,4.3,17.3,137.0,274.1,216.97
2018,6,22,18,45,345.0,44.5,4.2,16.8,96.5,197.32,150.12
2018,6,22,19,0,241.0,34.0,4.1,16.3,56.0,132.11,87.72
2018,6,22,19,15,136.5,20.5,4.05,16.1,31.5,65.92,0.0
2018,6,22,19,30,32.0,7.0,4.0,15.9,7.0,12.3,0.0
2018,6,22,19,45,16.0,3.5,3.95,15.65,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,4,45,32.0,6.0,2.85,13.95,6.5,0.0,0.0
2018,6,23,5,0,64.0,12.0,2.9,14.1,13.0,9.44,0.0
2018,6,23,5,15,182.0,25.0,2.9,14.4,42.0,19.02,3.21
2018,6,23,5,30,300.0,38.0,2.9,14.7,71.0,31.2,20.62
2018,6,23,5,45,395.0,46.5,2.9,14.95,113.0,37.93,27.53
2018,6,23,6,0,490.0,55.0,2.9,15.2,155.0,44.76,34.0
2018,6,23,6,15,553.0,61.0,2.85,15.55,203.5,49.42,38.35
2018,6,23,6,30,616.0,67.0,2.8,15.9,252.0,54.15,42.57
2018,6,23,6,45,661.5,71.0,2.7,16.25,303.0,57.23,45.2
2018,6,23,7,0,707.0,75.0,2.6,16.6,354.0,65.32,52.14
2018,6,23,7,15,739.0,78.5,2.65,17.1,405.0,68.03,54.23
2018,6,23,7,30,771.0,82.0,2.7,17.6,456.0,70.71,56.26
2018,6,23,7,45,796.0,84.0,2.75,18.05,506.5,72.17,57.22
2018,6,23,8,0,821.0,86.0,2.8,18.5,557.0,73.63,58.17
2018,6,23,8,15,838.5,88.5,2.85,18.95,604.5,83.78,66.54
2018,6,23,8,30,856.0,91.0,2.9,19.4,652.0,85.83,67.96
2018,6,23,8,45,870.0,93.0,2.9,19.9,696.0,87.34,68.91
2018,6,23,9,0,884.0,95.0,2.9,20.4,740.0,142.19,80.81
2018,6,23,9,15,895.5,95.5,2.9,20.8,779.5,199.44,116.01
2018,6,23,9,30,907.0,96.0,2.9,21.2,819.0,257.25,160.95
2018,6,23,9,45,916.5,96.5,2.85,21.65,853.0,314.85,209.67
2018,6,23,10,0,926.0,97.0,2.8,22.1,887.0,372.29,259.24
2018,6,23,10,15,931.5,98.0,2.8,22.5,914.5,428.16,307.33
2018,6,23,10,30,937.0,99.0,2.8,22.9,942.0,482.97,353.45
2018,6,23,10,45,941.0,99.5,2.8,23.25,963.0,535.41,396.52
2018,6,23,11,0,945.0,100.0,2.8,23.6,984.0,586.19,436.99
2018,6,23,11,15,947.0,101.0,2.85,23.75,998.0,634.32,474.8
2018,6,23,11,30,949.0,102.0,2.9,23.9,1012.0,680.23,510.0
2018,6,23,11,45,950.0,103.0,3.0,24.05,1019.0,723.13,542.43
2018,6,23,12,0,951.0,104.0,3.1,24.2,1026.0,763.47,572.38
2018,6,23,12,15,950.0,104.5,3.2,24.15,1025.0,799.22,599.03
2018,6,23,12,30,949.0,105.0,3.3,24.1,1024.0,831.96,621.94
2018,6,23,12,45,946.5,105.5,3.35,24.1,1015.5,860.3,641.47
2018,6,23,13,0,944.0,106.0,3.4,24.1,1007.0,885.22,658.7
2018,6,23,13,15,941.0,105.5,3.5,24.0,991.5,905.25,673.27
2018,6,23,13,30,938.0,105.0,3.6,23.9,976.0,921.54,685.46
2018,6,23,13,45,934.0,104.0,3.65,23.8,954.0,932.68,694.01
2018,6,23,14,0,930.0,103.0,3.7,23.7,932.0,939.92,700.11
2018,6,23,14,15,924.0,102.0,3.7,23.55,903.0,941.48,702.38
2018,6,23,14,30,918.0,101.0,3.7,23.4,874.0,939.16,702.19
2018,6,23,14,45,910.0,99.5,3.65,23.25,839.0,930.71,697.71
2018,6,23,15,0,902.0,98.0,3.6,23.1,804.0,918.53,690.84
2018,6,23,15,15,891.0,96.5,3.6,23.1,764.0,900.09,679.7
2018,6,23,15,30,880.0,95.0,3.6,23.1,724.0,878.27,666.3
2018,6,23,15,45,867.5,92.0,3.45,22.8,679.5,850.34,648.62
2018,6,23,16,0,855.0,89.0,3.3,22.5,635.0,819.42,628.81
2018,6,23,16,15,837.5,87.0,3.2,22.2,587.5,782.83,605.12
2018,6,23,16,30,820.0,85.0,3.1,21.9,540.0,751.78,585.2
2018,6,23,16,45,797.0,81.5,3.0,21.65,489.5,704.64,553.19
2018,6,23,17,0,774.0,78.0,2.9,21.4,439.0,656.18,519.52
2018,6,23,17,15,742.0,74.5,2.75,20.9,387.5,600.68,478.8
2018,6,23,17,30,710.0,71.0,2.6,20.4,336.0,545.22,436.86
2018,6,23,17,45,666.0,66.0,2.45,19.95,285.5,484.02,388.88
2018,6,23,18,0,622.0,61.0,2.3,19.5,235.0,422.68,339.14
2018,6,23,18,15,554.5,55.0,2.15,18.9,187.0,351.32,279.92
2018,6,23,18,30,487.0,49.0,2.0,18.3,139.0,285.3,223.24
2018,6,23,18,45,383.5,40.5,1.9,17.75,98.0,208.93,157.52
2018,6,23,19,0,280.0,32.0,1.8,17.2,57.0,143.01,94.61
2018,6,23,19,15,162.5,20.0,1.75,16.95,32.5,72.56,0.0
2018,6,23,19,30,45.0,8.0,1.7,16.7,8.0,15.88,0.0
2018,6,23,19,45,22.5,4.0,1.65,16.4,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,24,4,45,30.5,5.0,3.2,14.35,5.5,0.0,0.0
2018,6,24,5,0,61.0,10.0,3.3,14.5,11.0,7.87,0.0
2018,6,24,5,15,154.5,23.5,3.4,14.7,37.5,17.85,2.22
2018,6,24,5,30,248.0,37.0,3.5,14.9,64.0,28.11,17.96
2018,6,24,5,45,292.0,46.0,3.65,15.1,93.5,34.91,24.86
2018,6,24,6,0,336.0,55.0,3.8,15.3,123.0,41.62,31.21
2018,6,24,6,15,168.0,55.5,3.8,15.55,89.5,41.7,31.49
2018,6,24,6,30,0.0,56.0,3.8,15.8,56.0,42.88,32.59
2018,6,24,6,45,1.0,77.5,3.85,16.05,78.0,58.85,46.67
2018,6,24,7,0,2.0,99.0,3.9,16.3,100.0,74.21,60.01
2018,6,24,7,15,17.5,132.5,3.9,16.55,141.0,97.45,80.03
2018,6,24,7,30,33.0,166.0,3.9,16.8,182.0,115.69,95.44
2018,6,24,7,45,22.0,177.0,3.95,17.05,188.0,127.93,105.51
2018,6,24,8,0,11.0,188.0,4.0,17.3,194.0,135.65,111.63
2018,6,24,8,15,13.0,201.0,3.95,17.5,209.0,144.82,118.96
2018,6,24,8,30,15.0,214.0,3.9,17.7,224.0,153.91,126.17
2018,6,24,8,45,13.5,221.5,3.9,17.9,231.0,159.39,130.31
2018,6,24,9,0,12.0,229.0,3.9,18.1,238.0,166.83,129.72
2018,6,24,9,15,19.5,263.5,3.85,18.25,278.5,193.01,149.7
2018,6,24,9,30,27.0,298.0,3.8,18.4,319.0,210.95,163.08
2018,6,24,9,45,32.5,322.0,3.75,18.55,348.5,232.92,179.85
2018,6,24,10,0,38.0,346.0,3.7,18.7,378.0,256.11,197.57
2018,6,24,10,15,55.0,378.0,3.65,18.85,426.5,290.03,223.31
2018,6,24,10,30,72.0,410.0,3.6,19.0,475.0,326.68,251.1
2018,6,24,10,45,121.5,409.5,3.55,19.1,522.0,357.48,274.42
2018,6,24,11,0,171.0,409.0,3.5,19.2,569.0,396.68,304.42
2018,6,24,11,15,220.5,423.5,3.5,19.2,633.0,450.05,345.16
2018,6,24,11,30,270.0,438.0,3.5,19.2,697.0,510.26,390.66
2018,6,24,11,45,322.5,424.5,3.45,19.25,736.0,555.65,425.02
2018,6,24,12,0,375.0,411.0,3.4,19.3,775.0,603.58,461.06
2018,6,24,12,15,391.5,408.0,3.35,19.35,787.5,635.09,484.34
2018,6,24,12,30,408.0,405.0,3.3,19.4,800.0,673.32,512.16
2018,6,24,12,45,524.5,339.0,3.25,19.4,842.5,734.85,558.84
2018,6,24,13,0,641.0,273.0,3.2,19.4,885.0,796.9,605.33
2018,6,24,13,15,512.0,332.5,3.2,19.35,816.5,757.35,575.11
2018,6,24,13,30,383.0,392.0,3.2,19.3,748.0,698.29,531.43
2018,6,24,13,45,411.5,362.0,3.15,19.3,736.0,722.23,550.05
2018,6,24,14,0,440.0,332.0,3.1,19.3,724.0,730.57,557.36
2018,6,24,14,15,650.5,230.0,3.1,19.2,788.5,838.55,639.52
2018,6,24,14,30,861.0,128.0,3.1,19.1,853.0,913.89,693.46
2018,6,24,14,45,851.0,126.0,3.05,19.05,818.0,903.82,686.79
2018,6,24,15,0,841.0,124.0,3.0,19.0,783.0,902.27,686.82
2018,6,24,15,15,829.0,121.5,3.0,19.0,743.0,882.56,674.58
2018,6,24,15,30,817.0,119.0,3.0,19.0,703.0,859.58,660.24
2018,6,24,15,45,800.5,116.0,2.95,18.7,658.5,829.15,641.07
2018,6,24,16,0,784.0,113.0,2.9,18.4,614.0,796.03,619.89
2018,6,24,16,15,763.0,110.0,2.9,18.2,566.5,756.82,594.19
2018,6,24,16,30,742.0,107.0,2.9,18.0,519.0,719.37,569.43
2018,6,24,16,45,699.0,106.0,2.85,17.8,465.0,662.58,529.16
2018,6,24,17,0,656.0,105.0,2.8,17.6,411.0,605.95,487.45
2018,6,24,17,15,473.5,118.5,2.8,17.4,326.0,463.3,377.0
2018,6,24,17,30,291.0,132.0,2.8,17.2,241.0,328.14,268.76
2018,6,24,17,45,298.5,112.0,2.75,16.95,209.5,298.98,245.57
2018,6,24,18,0,306.0,92.0,2.7,16.7,178.0,281.02,229.9
2018,6,24,18,15,278.5,76.5,2.6,16.45,142.5,235.41,190.6
2018,6,24,18,30,251.0,61.0,2.5,16.2,107.0,191.96,152.18
2018,6,24,18,45,167.0,46.0,2.45,15.95,73.0,120.83,91.3
2018,6,24,19,0,83.0,31.0,2.4,15.7,39.0,68.96,44.59
2018,6,24,19,15,50.5,18.0,2.3,15.6,22.0,35.93,0.0
2018,6,24,19,30,18.0,5.0,2.2,15.5,5.0,7.78,0.0
2018,6,24,19,45,9.0,2.5,2.1,15.4,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.5,3.55,14.2,1.5,0.0,0.0
2018,6,25,5,0,6.0,3.0,3.7,14.3,3.0,2.36,0.0
2018,6,25,5,15,3.0,5.0,3.75,14.45,5.0,3.91,0.0
2018,6,25,5,30,0.0,7.0,3.8,14.6,7.0,5.3,0.0
2018,6,25,5,45,0.0,10.5,3.8,14.7,10.5,7.96,1.32
2018,6,25,6,0,0.0,14.0,3.8,14.8,14.0,10.62,3.79
2018,6,25,6,15,0.0,16.5,3.7,14.95,16.5,12.53,5.56
2018,6,25,6,30,0.0,19.0,3.6,15.1,19.0,14.45,7.3
2018,6,25,6,45,0.0,28.0,3.5,15.25,28.0,21.34,13.45
2018,6,25,7,0,0.0,37.0,3.4,15.4,37.0,28.25,19.56
2018,6,25,7,15,0.0,74.5,3.3,15.65,74.5,57.2,45.06
2018,6,25,7,30,0.0,112.0,3.2,15.9,112.0,84.22,68.46
2018,6,25,7,45,2.0,141.0,3.1,16.15,142.0,104.37,85.57
2018,6,25,8,0,4.0,170.0,3.0,16.4,172.0,124.07,102.08
2018,6,25,8,15,14.0,202.0,3.0,16.65,211.0,145.45,119.8
2018,6,25,8,30,24.0,234.0,3.0,16.9,250.0,166.38,136.94
2018,6,25,8,45,34.0,265.5,2.95,17.15,289.5,174.47,143.15
2018,6,25,9,0,44.0,297.0,2.9,17.4,329.0,198.76,154.23
2018,6,25,9,15,44.5,312.0,3.0,17.55,346.0,215.1,166.19
2018,6,25,9,30,45.0,327.0,3.1,17.7,363.0,231.65,178.78
2018,6,25,9,45,57.0,353.0,3.15,17.9,400.5,258.09,198.78
2018,6,25,10,0,69.0,379.0,3.2,18.1,438.0,286.56,220.44
2018,6,25,10,15,98.0,408.0,3.35,18.2,494.5,325.35,249.9
2018,6,25,10,30,127.0,437.0,3.5,18.3,551.0,363.59,279.08
2018,6,25,10,45,128.0,447.5,3.6,18.4,565.0,385.5,296.14
2018,6,25,11,0,129.0,458.0,3.7,18.5,579.0,407.51,313.16
2018,6,25,11,15,169.0,465.5,3.8,18.5,626.0,450.21,345.95
2018,6,25,11,30,209.0,473.0,3.9,18.5,673.0,496.36,381.21
2018,6,25,11,45,338.5,418.5,4.0,18.55,745.5,561.65,432.03
2018,6,25,12,0,468.0,364.0,4.1,18.6,818.0,638.3,490.96
2018,6,25,12,15,535.5,325.5,4.25,18.55,844.5,684.08,526.64
2018,6,25,12,30,603.0,287.0,4.4,18.5,871.0,729.03,562.03
2018,6,25,12,45,696.0,236.0,4.5,18.5,904.5,787.47,607.2
2018,6,25,13,0,789.0,185.0,4.6,18.5,938.0,836.07,645.35
2018,6,25,13,15,613.0,276.5,4.7,18.45,856.0,796.24,613.9
2018,6,25,13,30,437.0,368.0,4.8,18.4,774.0,737.91,568.99
2018,6,25,13,45,464.0,344.0,4.9,18.35,766.0,753.01,582.42
2018,6,25,14,0,491.0,320.0,5.0,18.3,758.0,765.46,593.65
2018,6,25,14,15,694.0,213.5,5.1,18.25,810.5,862.46,670.39
2018,6,25,14,30,897.0,107.0,5.2,18.2,863.0,926.47,717.88
2018,6,25,14,45,889.5,105.0,5.25,18.1,828.5,918.24,713.38
2018,6,25,15,0,882.0,103.0,5.3,18.0,794.0,906.32,706.77
2018,6,25,15,15,871.0,101.5,5.3,18.0,754.5,888.25,695.24
2018,6,25,15,30,860.0,100.0,5.3,18.0,715.0,866.86,681.39
2018,6,25,15,45,835.5,101.0,5.45,17.75,667.5,833.44,660.17
2018,6,25,16,0,811.0,102.0,5.6,17.5,620.0,807.07,643.93
2018,6,25,16,15,808.5,94.5,5.65,17.3,577.5,777.2,624.25
2018,6,25,16,30,806.0,87.0,5.7,17.1,535.0,744.22,602.0
2018,6,25,16,45,783.5,84.0,5.75,16.9,485.5,698.51,569.66
2018,6,25,17,0,761.0,81.0,5.8,16.7,436.0,651.45,535.35
2018,6,25,17,15,730.0,76.5,5.85,16.45,385.0,595.99,492.55
2018,6,25,17,30,699.0,72.0,5.9,16.2,334.0,540.54,448.46
2018,6,25,17,45,655.0,67.5,5.95,15.95,284.0,480.48,399.04
2018,6,25,18,0,611.0,63.0,6.0,15.7,234.0,420.15,347.79
2018,6,25,18,15,546.5,56.5,5.95,15.45,186.5,350.09,286.84
2018,6,25,18,30,482.0,50.0,5.9,15.2,139.0,285.09,228.63
2018,6,25,18,45,382.0,41.0,5.85,14.9,98.5,209.62,161.4
2018,6,25,19,0,282.0,32.0,5.8,14.6,58.0,144.33,97.57
2018,6,25,19,15,164.0,20.0,5.7,14.45,33.0,73.43,0.0
2018,6,25,19,30,46.0,8.0,5.6,14.3,8.0,16.18,0.0
2018,6,25,19,45,23.0,4.0,5.5,14.2,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.1,13.85,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,26,4,45,32.0,6.0,4.4,13.05,6.5,0.0,0.0
2018,6,26,5,0,64.0,12.0,4.4,13.2,13.0,9.44,0.0
2018,6,26,5,15,183.0,25.0,4.4,13.45,42.0,19.01,1.65
2018,6,26,5,30,302.0,38.0,4.4,13.7,71.0,31.27,20.61
2018,6,26,5,45,382.0,48.0,4.4,13.95,111.0,39.13,28.64
2018,6,26,6,0,462.0,58.0,4.4,14.2,151.0,46.96,36.05
2018,6,26,6,15,323.0,78.5,4.35,14.45,152.5,57.44,45.62
2018,6,26,6,30,184.0,99.0,4.3,14.7,154.0,70.26,57.07
2018,6,26,6,45,115.0,123.5,4.25,14.95,160.0,86.68,71.48
2018,6,26,7,0,46.0,148.0,4.2,15.2,166.0,102.95,85.53
2018,6,26,7,15,76.5,174.0,4.15,15.45,209.0,119.5,99.59
2018,6,26,7,30,107.0,200.0,4.1,15.7,252.0,131.57,109.59
2018,6,26,7,45,145.0,223.0,4.05,16.0,301.0,145.12,120.7
2018,6,26,8,0,183.0,246.0,4.0,16.3,350.0,158.33,131.41
2018,6,26,8,15,224.5,262.5,4.0,16.5,401.5,168.18,139.22
2018,6,26,8,30,266.0,279.0,4.0,16.7,453.0,168.22,138.73
2018,6,26,8,45,289.5,295.0,4.0,16.95,496.0,175.22,144.09
2018,6,26,9,0,313.0,311.0,4.0,17.2,539.0,208.23,153.59
2018,6,26,9,15,319.0,329.0,4.0,17.35,572.0,245.13,178.56
2018,6,26,9,30,325.0,347.0,4.0,17.5,605.0,283.01,207.67
2018,6,26,9,45,430.0,318.5,4.05,17.7,675.5,314.59,229.96
2018,6,26,10,0,535.0,290.0,4.1,17.9,746.0,363.71,267.95
2018,6,26,10,15,630.5,256.0,4.15,18.0,810.5,412.4,307.37
2018,6,26,10,30,726.0,222.0,4.2,18.1,875.0,471.74,355.6
2018,6,26,10,45,824.0,173.0,4.2,18.2,930.5,529.22,402.59
2018,6,26,11,0,922.0,124.0,4.2,18.3,986.0,589.15,451.36
2018,6,26,11,15,933.5,120.0,4.3,18.35,1003.5,638.67,491.82
2018,6,26,11,30,945.0,116.0,4.4,18.4,1021.0,686.74,530.43
2018,6,26,11,45,947.5,115.0,4.45,18.4,1028.0,729.34,564.09
2018,6,26,12,0,950.0,114.0,4.5,18.4,1035.0,769.46,595.3
2018,6,26,12,15,951.5,113.0,4.55,18.4,1035.0,806.2,623.55
2018,6,26,12,30,953.0,112.0,4.6,18.4,1035.0,840.05,648.02
2018,6,26,12,45,954.0,110.0,4.6,18.4,1027.5,869.57,668.9
2018,6,26,13,0,955.0,108.0,4.6,18.4,1020.0,895.71,687.4
2018,6,26,13,15,905.0,134.0,4.7,18.4,987.0,898.79,690.48
2018,6,26,13,30,855.0,160.0,4.8,18.4,954.0,911.77,700.79
2018,6,26,13,45,738.5,215.5,4.85,18.4,890.0,884.31,681.76
2018,6,26,14,0,622.0,271.0,4.9,18.4,826.0,841.63,649.95
2018,6,26,14,15,778.5,184.5,5.0,18.35,856.0,901.99,697.91
2018,6,26,14,30,935.0,98.0,5.1,18.3,886.0,952.15,734.85
2018,6,26,14,45,928.0,96.0,5.15,18.2,851.0,944.16,730.69
2018,6,26,15,0,921.0,94.0,5.2,18.1,816.0,932.34,724.28
2018,6,26,15,15,910.5,92.5,5.2,18.1,775.5,914.23,712.86
2018,6,26,15,30,900.0,91.0,5.2,18.1,735.0,892.64,699.02
2018,6,26,15,45,887.5,88.5,5.3,17.85,690.0,864.95,682.02
2018,6,26,16,0,875.0,86.0,5.4,17.6,645.0,834.22,662.63
2018,6,26,16,15,858.5,83.5,5.45,17.4,597.0,797.43,638.11
2018,6,26,16,30,842.0,81.0,5.5,17.2,549.0,758.28,611.51
2018,6,26,16,45,819.5,77.5,5.5,17.0,498.0,718.54,583.84
2018,6,26,17,0,797.0,74.0,5.5,16.8,447.0,669.72,548.66
2018,6,26,17,15,766.0,70.5,5.5,16.55,395.0,614.08,506.03
2018,6,26,17,30,735.0,67.0,5.5,16.3,343.0,558.38,461.9
2018,6,26,17,45,692.0,63.0,5.5,16.05,292.0,495.37,410.39
2018,6,26,18,0,649.0,59.0,5.5,15.8,241.0,436.63,360.53
2018,6,26,18,15,518.0,56.0,5.4,15.55,183.0,336.16,275.03
2018,6,26,18,30,387.0,53.0,5.3,15.3,125.0,246.98,197.85
2018,6,26,18,45,351.5,42.5,5.25,15.0,93.0,199.68,153.68
2018,6,26,19,0,316.0,32.0,5.2,14.7,61.0,155.84,105.58
2018,6,26,19,15,186.5,20.0,5.1,14.55,34.5,79.88,0.0
2018,6,26,19,30,57.0,8.0,5.0,14.4,8.0,18.59,0.0
2018,6,26,19,45,28.5,4.0,4.9,14.25,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,27,4,45,3.0,2.0,4.35,13.25,2.0,0.0,0.0
2018,6,27,5,0,6.0,4.0,4.4,13.3,4.0,3.15,0.0
2018,6,27,5,15,74.5,14.5,4.35,13.45,22.0,11.04,0.0
2018,6,27,5,30,143.0,25.0,4.3,13.6,40.0,19.01,10.3
2018,6,27,5,45,241.5,36.5,4.3,13.75,78.0,27.87,18.8
2018,6,27,6,0,340.0,48.0,4.3,13.9,116.0,38.01,28.16
2018,6,27,6,15,170.0,39.5,4.3,14.15,73.5,29.3,20.6
2018,6,27,6,30,0.0,31.0,4.3,14.4,31.0,23.63,15.56
2018,6,27,6,45,0.0,37.5,4.25,14.6,37.5,28.62,20.01
2018,6,27,7,0,0.0,44.0,4.2,14.8,44.0,33.63,24.4
2018,6,27,7,15,0.0,67.0,4.2,15.05,67.0,51.39,40.03
2018,6,27,7,30,0.0,90.0,4.2,15.3,90.0,68.87,55.2
2018,6,27,7,45,0.0,103.5,4.25,15.55,103.5,78.73,63.54
2018,6,27,8,0,0.0,117.0,4.3,15.8,117.0,88.5,71.74
2018,6,27,8,15,0.0,127.5,4.3,16.05,127.5,96.12,78.0
2018,6,27,8,30,0.0,138.0,4.3,16.3,138.0,103.68,84.17
2018,6,27,8,45,0.5,146.0,4.35,16.5,146.5,109.48,88.82
2018,6,27,9,0,1.0,154.0,4.4,16.7,155.0,115.69,89.57
2018,6,27,9,15,1.0,152.0,4.45,16.85,153.0,114.91,88.67
2018,6,27,9,30,1.0,150.0,4.5,17.0,151.0,113.99,87.7
2018,6,27,9,45,3.0,161.0,4.55,17.15,163.5,122.94,94.65
2018,6,27,10,0,5.0,172.0,4.6,17.3,176.0,132.22,101.88
2018,6,27,10,15,8.5,207.5,4.65,17.4,215.0,160.27,124.11
2018,6,27,10,30,12.0,243.0,4.7,17.5,254.0,188.95,146.7
2018,6,27,10,45,16.0,282.0,4.8,17.55,297.0,221.15,171.99
2018,6,27,11,0,20.0,321.0,4.9,17.6,340.0,254.23,197.82
2018,6,27,11,15,20.0,325.0,4.95,17.65,344.0,259.89,202.14
2018,6,27,11,30,20.0,329.0,5.0,17.7,348.0,265.49,206.48
2018,6,27,11,45,26.5,357.5,5.1,17.7,383.0,298.23,232.06
2018,6,27,12,0,33.0,386.0,5.2,17.7,418.0,330.13,256.86
2018,6,27,12,15,29.5,369.5,5.3,17.65,398.0,319.47,248.72
2018,6,27,12,30,26.0,353.0,5.4,17.6,378.0,307.75,239.82
2018,6,27,12,45,21.5,329.0,5.45,17.55,349.5,277.62,216.53
2018,6,27,13,0,17.0,305.0,5.5,17.5,321.0,256.11,199.84
2018,6,27,13,15,26.0,340.0,5.55,17.45,364.5,307.53,240.47
2018,6,27,13,30,35.0,375.0,5.6,17.4,408.0,349.34,273.31
2018,6,27,13,45,50.0,388.0,5.7,17.35,433.5,377.85,296.14
2018,6,27,14,0,65.0,401.0,5.8,17.3,459.0,406.98,319.49
2018,6,27,14,15,63.0,387.0,5.85,17.2,441.5,395.83,311.42
2018,6,27,14,30,61.0,373.0,5.9,17.1,424.0,384.09,302.97
2018,6,27,14,45,47.5,340.5,6.0,17.0,379.5,343.69,271.84
2018,6,27,15,0,34.0,308.0,6.1,16.9,335.0,302.68,239.93
2018,6,27,15,15,22.5,262.0,6.1,16.9,279.5,233.86,185.46
2018,6,27,15,30,11.0,216.0,6.1,16.9,224.0,184.16,145.61
2018,6,27,15,45,10.0,201.5,6.25,16.55,208.5,171.31,135.78
2018,6,27,16,0,9.0,187.0,6.4,16.2,193.0,158.43,125.81
2018,6,27,16,15,16.0,193.0,6.45,16.0,202.5,170.3,136.28
2018,6,27,16,30,23.0,199.0,6.5,15.8,212.0,182.4,146.96
2018,6,27,16,45,33.0,185.0,6.55,15.55,201.5,191.17,155.1
2018,6,27,17,0,43.0,171.0,6.6,15.3,191.0,185.35,151.17
2018,6,27,17,15,99.0,158.5,6.6,15.1,197.5,224.91,185.85
2018,6,27,17,30,155.0,146.0,6.6,14.9,204.0,245.28,204.09
2018,6,27,17,45,207.5,120.5,6.6,14.65,186.0,256.03,213.64
2018,6,27,18,0,260.0,95.0,6.6,14.4,168.0,247.64,206.28
2018,6,27,18,15,236.0,79.0,6.55,14.2,135.0,206.72,170.01
2018,6,27,18,30,212.0,63.0,6.5,14.0,102.0,167.68,134.64
2018,6,27,18,45,150.5,48.0,6.4,13.8,71.5,117.59,90.04
2018,6,27,19,0,89.0,33.0,6.3,13.6,41.0,74.06,49.02
2018,6,27,19,15,51.5,19.5,6.3,13.55,23.5,38.4,0.0
2018,6,27,19,30,14.0,6.0,6.3,13.5,6.0,7.75,0.0
2018,6,27,19,45,7.0,3.0,6.25,13.45,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.45,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.15,13.5,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.05,13.55,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.95,13.6,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.8,13.65,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.75,13.7,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.85,13.75,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,28,4,45,18.0,5.0,6.2,14.0,5.5,0.0,0.0
2018,6,28,5,0,36.0,10.0,6.3,14.1,11.0,7.87,0.0
2018,6,28,5,15,133.0,25.0,6.35,14.25,37.5,18.87,0.08
2018,6,28,5,30,230.0,40.0,6.4,14.4,64.0,30.14,19.46
2018,6,28,5,45,277.5,50.0,6.5,14.55,94.5,37.6,27.18
2018,6,28,6,0,325.0,60.0,6.6,14.7,125.0,44.97,34.19
2018,6,28,6,15,219.5,85.0,6.6,14.9,134.5,61.46,49.08
2018,6,28,6,30,114.0,110.0,6.6,15.1,144.0,77.55,63.44
2018,6,28,6,45,305.0,110.5,6.6,15.3,224.0,77.35,63.18
2018,6,28,7,0,496.0,111.0,6.6,15.5,304.0,80.07,65.39
2018,6,28,7,15,606.5,102.5,6.6,15.65,371.5,76.81,62.29
2018,6,28,7,30,717.0,94.0,6.6,15.8,439.0,72.22,58.03
2018,6,28,7,45,628.0,129.0,6.65,15.95,455.0,91.95,75.0
2018,6,28,8,0,539.0,164.0,6.7,16.1,471.0,109.55,89.93
2018,6,28,8,15,558.0,175.0,6.7,16.25,516.5,114.9,94.19
2018,6,28,8,30,577.0,186.0,6.7,16.4,562.0,119.24,97.57
2018,6,28,8,45,676.0,161.0,6.65,16.55,630.5,104.3,84.46
2018,6,28,9,0,775.0,136.0,6.6,16.7,699.0,145.89,89.81
2018,6,28,9,15,793.0,137.0,6.55,16.8,740.5,199.39,123.01
2018,6,28,9,30,811.0,138.0,6.5,16.9,782.0,254.49,166.46
2018,6,28,9,45,775.0,164.0,6.45,17.0,800.5,313.0,218.66
2018,6,28,10,0,739.0,190.0,6.4,17.1,819.0,362.84,264.6
2018,6,28,10,15,806.5,160.5,6.35,17.2,867.5,417.9,311.93
2018,6,28,10,30,874.0,131.0,6.3,17.3,916.0,474.39,360.58
2018,6,28,10,45,890.0,125.0,6.25,17.35,940.5,525.71,405.26
2018,6,28,11,0,906.0,119.0,6.2,17.4,965.0,576.47,448.48
2018,6,28,11,15,909.0,120.0,6.2,17.4,979.5,623.79,488.2
2018,6,28,11,30,912.0,121.0,6.2,17.4,994.0,669.12,525.46
2018,6,28,11,45,913.5,121.0,6.15,17.4,1001.0,710.58,558.87
2018,6,28,12,0,915.0,121.0,6.1,17.4,1008.0,749.63,589.78
2018,6,28,12,15,917.5,119.0,6.15,17.4,1008.0,785.33,618.07
2018,6,28,12,30,920.0,117.0,6.2,17.4,1008.0,818.29,642.93
2018,6,28,12,45,921.5,115.0,6.25,17.4,1001.0,847.49,664.55
2018,6,28,13,0,923.0,113.0,6.3,17.4,994.0,873.45,683.86
2018,6,28,13,15,920.0,112.5,6.4,17.35,979.0,893.46,699.27
2018,6,28,13,30,917.0,112.0,6.5,17.3,964.0,909.81,712.17
2018,6,28,13,45,912.5,110.5,6.55,17.25,941.5,920.19,720.62
2018,6,28,14,0,908.0,109.0,6.6,17.2,919.0,926.71,726.44
2018,6,28,14,15,901.5,108.0,6.65,17.1,890.5,928.07,728.8
2018,6,28,14,30,895.0,107.0,6.7,17.0,862.0,925.62,728.55
2018,6,28,14,45,886.5,105.5,6.7,16.95,827.5,917.13,723.64
2018,6,28,15,0,878.0,104.0,6.7,16.9,793.0,904.99,716.2
2018,6,28,15,15,867.0,102.0,6.7,16.9,753.0,886.59,704.1
2018,6,28,15,30,856.0,100.0,6.7,16.9,713.0,864.86,689.6
2018,6,28,15,45,841.5,98.0,6.75,16.6,669.0,836.98,671.49
2018,6,28,16,0,827.0,96.0,6.8,16.3,625.0,815.43,658.06
2018,6,28,16,15,807.5,94.0,6.8,16.1,577.5,777.62,631.7
2018,6,28,16,30,788.0,92.0,6.8,15.9,530.0,737.69,603.46
2018,6,28,16,45,763.5,88.5,6.8,15.75,480.5,690.52,569.07
2018,6,28,17,0,739.0,85.0,6.8,15.6,431.0,642.16,532.68
2018,6,28,17,15,705.5,81.5,6.8,15.35,380.5,589.56,491.28
2018,6,28,17,30,672.0,78.0,6.8,15.1,330.0,534.78,447.03
2018,6,28,17,45,625.5,72.5,6.75,14.85,280.0,470.78,393.83
2018,6,28,18,0,579.0,67.0,6.7,14.6,230.0,409.12,341.0
2018,6,28,18,15,513.0,60.0,6.6,14.4,183.0,339.07,279.6
2018,6,28,18,30,447.0,53.0,6.5,14.2,136.0,274.22,221.27
2018,6,28,18,45,347.0,43.5,6.4,14.0,96.5,199.63,154.62
2018,6,28,19,0,247.0,34.0,6.3,13.8,57.0,135.6,92.44
2018,6,28,19,15,141.0,21.0,6.25,13.75,32.5,68.93,0.0
2018,6,28,19,30,35.0,8.0,6.2,13.7,8.0,13.91,0.0
2018,6,28,19,45,17.5,4.0,6.1,13.65,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.9,13.55,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.75,13.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.45,13.4,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.3,13.35,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,29,4,45,29.5,4.5,2.7,13.25,5.0,0.0,0.0
2018,6,29,5,0,59.0,9.0,2.6,13.4,10.0,7.08,0.0
2018,6,29,5,15,182.5,22.0,2.5,13.6,38.5,18.06,0.0
2018,6,29,5,30,306.0,35.0,2.4,13.8,67.0,28.8,18.37
2018,6,29,5,45,374.0,43.5,2.3,14.05,103.5,35.43,25.38
2018,6,29,6,0,442.0,52.0,2.2,14.3,140.0,42.06,31.71
2018,6,29,6,15,387.0,72.5,2.05,14.55,165.5,54.08,42.63
2018,6,29,6,30,332.0,93.0,1.9,14.8,191.0,66.9,54.07
2018,6,29,6,45,399.0,100.5,1.8,15.05,240.0,72.28,58.73
2018,6,29,7,0,466.0,108.0,1.7,15.3,289.0,77.68,63.29
2018,6,29,7,15,583.0,101.0,1.65,15.65,359.5,75.36,60.98
2018,6,29,7,30,700.0,94.0,1.6,16.0,430.0,71.89,57.66
2018,6,29,7,45,757.0,89.0,1.6,16.35,488.0,74.8,59.9
2018,6,29,8,0,814.0,84.0,1.6,16.7,546.0,72.19,57.35
2018,6,29,8,15,831.5,86.5,1.7,17.0,593.5,82.36,65.84
2018,6,29,8,30,849.0,89.0,1.8,17.3,641.0,84.44,67.34
2018,6,29,8,45,862.5,90.5,1.9,17.6,684.5,85.68,68.12
2018,6,29,9,0,876.0,92.0,2.0,17.9,728.0,135.66,77.87
2018,6,29,9,15,884.5,95.5,2.1,18.15,767.5,193.89,113.37
2018,6,29,9,30,893.0,99.0,2.2,18.4,807.0,252.45,158.98
2018,6,29,9,45,898.5,102.0,2.35,18.65,840.5,309.98,208.17
2018,6,29,10,0,904.0,105.0,2.5,18.9,874.0,366.99,258.2
2018,6,29,10,15,909.5,106.5,2.65,19.05,901.5,422.28,306.77
2018,6,29,10,30,915.0,108.0,2.8,19.2,929.0,476.57,353.66
2018,6,29,10,45,919.0,109.0,2.9,19.35,950.0,528.57,397.57
2018,6,29,11,0,923.0,110.0,3.0,19.5,971.0,578.99,439.08
2018,6,29,11,15,925.5,110.5,3.1,19.6,985.0,626.41,477.37
2018,6,29,11,30,928.0,111.0,3.2,19.7,999.0,671.72,513.16
2018,6,29,11,45,929.5,110.5,3.3,19.85,1005.5,713.38,545.41
2018,6,29,12,0,931.0,110.0,3.4,20.0,1012.0,752.54,575.22
2018,6,29,12,15,931.0,110.0,3.55,20.0,1011.5,788.33,602.67
2018,6,29,12,30,931.0,110.0,3.7,20.0,1011.0,821.24,626.49
2018,6,29,12,45,929.0,110.0,3.85,20.05,1003.0,849.48,646.76
2018,6,29,13,0,927.0,110.0,4.0,20.1,995.0,874.35,664.75
2018,6,29,13,15,924.5,109.0,4.1,20.05,980.0,894.42,679.51
2018,6,29,13,30,922.0,108.0,4.2,20.0,965.0,910.81,691.84
2018,6,29,13,45,918.5,107.0,4.35,19.95,943.5,922.56,701.35
2018,6,29,14,0,915.0,106.0,4.5,19.9,922.0,930.49,708.69
2018,6,29,14,15,910.0,104.5,4.6,19.85,894.0,932.75,711.98
2018,6,29,14,30,905.0,103.0,4.7,19.8,866.0,931.16,712.76
2018,6,29,14,45,898.5,100.5,4.8,19.7,832.0,923.42,709.49
2018,6,29,15,0,892.0,98.0,4.9,19.6,798.0,911.93,703.69
2018,6,29,15,15,881.0,96.5,4.9,19.6,758.0,893.85,692.34
2018,6,29,15,30,870.0,95.0,4.9,19.6,718.0,872.41,678.67
2018,6,29,15,45,857.0,92.5,5.0,19.3,674.0,844.99,662.09
2018,6,29,16,0,844.0,90.0,5.1,19.0,630.0,814.64,643.19
2018,6,29,16,15,826.0,87.5,5.15,18.8,582.5,785.91,624.75
2018,6,29,16,30,808.0,85.0,5.2,18.6,535.0,746.11,597.81
2018,6,29,16,45,784.0,82.0,5.2,18.4,485.0,699.28,564.93
2018,6,29,17,0,760.0,79.0,5.2,18.2,435.0,651.2,530.37
2018,6,29,17,15,727.0,75.0,5.15,17.9,383.5,595.0,487.39
2018,6,29,17,30,694.0,71.0,5.1,17.6,332.0,538.97,443.29
2018,6,29,17,45,647.0,67.0,5.1,17.3,282.0,477.79,393.64
2018,6,29,18,0,600.0,63.0,5.1,17.0,232.0,416.71,342.44
2018,6,29,18,15,534.0,56.5,5.0,16.65,184.5,346.26,281.94
2018,6,29,18,30,468.0,50.0,4.9,16.3,137.0,281.05,224.26
2018,6,29,18,45,367.0,41.0,4.8,15.95,97.0,205.59,157.72
2018,6,29,19,0,266.0,32.0,4.7,15.6,57.0,140.44,94.95
2018,6,29,19,15,153.5,20.0,4.65,15.45,32.5,71.41,0.0
2018,6,29,19,30,41.0,8.0,4.6,15.3,8.0,15.26,0.0
2018,6,29,19,45,20.5,4.0,4.55,15.15,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,30,4,45,39.0,4.5,1.1,14.3,5.0,0.0,0.0
2018,6,30,5,0,78.0,9.0,1.2,14.5,10.0,7.08,0.0
2018,6,30,5,15,216.5,20.0,1.3,14.75,39.0,16.44,0.0
2018,6,30,5,30,355.0,31.0,1.4,15.0,68.0,25.66,15.62
2018,6,30,5,45,446.0,38.5,1.5,15.3,110.0,31.85,22.12
2018,6,30,6,0,537.0,46.0,1.6,15.6,152.0,38.15,28.1
2018,6,30,6,15,596.0,51.0,1.6,16.0,200.0,42.34,32.01
2018,6,30,6,30,655.0,56.0,1.6,16.4,248.0,50.43,39.21
2018,6,30,6,45,696.0,60.5,1.6,16.8,299.0,54.38,42.61
2018,6,30,7,0,737.0,65.0,1.6,17.2,350.0,58.32,45.89
2018,6,30,7,15,766.5,68.5,1.6,17.65,401.5,61.28,48.25
2018,6,30,7,30,796.0,72.0,1.6,18.1,453.0,64.21,50.54
2018,6,30,7,45,818.0,74.5,1.6,18.55,503.0,73.7,58.44
2018,6,30,8,0,840.0,77.0,1.6,19.0,553.0,76.31,60.36
2018,6,30,8,15,856.0,80.0,1.65,19.45,601.0,78.97,62.3
2018,6,30,8,30,872.0,83.0,1.7,19.9,649.0,81.46,64.11
2018,6,30,8,45,884.5,84.5,1.7,20.3,692.5,82.8,64.95
2018,6,30,9,0,897.0,86.0,1.7,20.7,736.0,133.18,74.56
2018,6,30,9,15,907.0,87.5,1.75,20.95,775.5,191.6,109.34
2018,6,30,9,30,917.0,89.0,1.8,21.2,815.0,250.46,154.48
2018,6,30,9,45,924.0,90.5,1.85,21.45,849.0,308.72,203.57
2018,6,30,10,0,931.0,92.0,1.9,21.7,883.0,366.59,253.55
2018,6,30,10,15,936.0,93.5,2.0,21.8,911.0,423.08,302.42
2018,6,30,10,30,941.0,95.0,2.1,21.9,939.0,478.48,349.49
2018,6,30,10,45,943.5,96.5,2.15,22.05,959.5,531.36,393.25
2018,6,30,11,0,946.0,98.0,2.2,22.2,980.0,582.46,434.39
2018,6,30,11,15,948.0,98.5,2.3,22.25,994.0,630.57,472.58
2018,6,30,11,30,950.0,99.0,2.4,22.3,1008.0,676.47,508.23
2018,6,30,11,45,828.0,169.0,2.5,22.35,965.5,696.98,523.48
2018,6,30,12,0,706.0,239.0,2.6,22.4,923.0,708.27,531.33
2018,6,30,12,15,516.5,344.5,2.65,22.4,844.5,684.62,512.66
2018,6,30,12,30,327.0,450.0,2.7,22.4,766.0,639.8,478.37
2018,6,30,12,45,480.0,364.0,2.75,22.35,824.0,719.37,538.73
2018,6,30,13,0,633.0,278.0,2.8,22.3,882.0,794.53,594.78
2018,6,30,13,15,677.0,250.0,2.85,22.25,887.0,829.02,620.1
2018,6,30,13,30,721.0,222.0,2.9,22.2,892.0,860.52,643.68
2018,6,30,13,45,786.5,181.5,2.9,22.15,896.5,887.46,663.44
2018,6,30,14,0,852.0,141.0,2.9,22.1,901.0,906.37,676.81
2018,6,30,14,15,879.0,122.5,2.9,22.0,884.5,922.32,688.49
2018,6,30,14,30,906.0,104.0,2.9,21.9,868.0,933.55,697.13
2018,6,30,14,45,897.5,103.0,2.9,21.8,833.5,925.58,693.03
2018,6,30,15,0,889.0,102.0,2.9,21.7,799.0,913.92,686.72
2018,6,30,15,15,878.0,99.5,2.9,21.7,758.5,894.94,675.27
2018,6,30,15,30,867.0,97.0,2.9,21.7,718.0,872.56,661.58
2018,6,30,15,45,852.5,95.5,2.9,21.3,674.0,845.04,645.33
2018,6,30,16,0,838.0,94.0,2.9,20.9,630.0,814.68,626.99
2018,6,30,16,15,819.0,91.5,2.9,20.6,582.0,785.54,609.1
2018,6,30,16,30,800.0,89.0,2.9,20.3,534.0,745.16,582.88
2018,6,30,16,45,776.0,85.5,2.85,20.0,484.0,698.01,551.09
2018,6,30,17,0,752.0,82.0,2.8,19.7,434.0,649.61,517.53
2018,6,30,17,15,719.0,78.0,2.75,19.25,383.0,593.66,476.54
2018,6,30,17,30,686.0,74.0,2.7,18.8,332.0,540.44,436.25
2018,6,30,17,45,640.5,69.0,2.65,18.35,281.5,477.0,386.56
2018,6,30,18,0,595.0,64.0,2.6,17.9,231.0,415.8,336.81
2018,6,30,18,15,527.0,57.5,2.55,17.45,183.5,344.51,277.21
2018,6,30,18,30,459.0,51.0,2.5,17.0,136.0,278.63,220.26
2018,6,30,18,45,359.0,41.5,2.5,16.6,96.0,203.39,154.98
2018,6,30,19,0,259.0,32.0,2.5,16.2,56.0,138.46,93.14
2018,6,30,19,15,150.5,19.5,2.5,16.0,31.5,70.2,0.0
2018,6,30,19,30,42.0,7.0,2.5,15.8,7.0,14.73,0.0
2018,6,30,19,45,21.0,3.5,2.5,15.65,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,4,45,26.0,4.0,2.9,14.75,4.5,0.0,0.0
2018,7,1,5,0,52.0,8.0,2.9,14.9,9.0,6.29,0.0
2018,7,1,5,15,150.0,21.0,2.9,15.15,34.0,15.99,0.0
2018,7,1,5,30,248.0,34.0,2.9,15.4,59.0,25.93,15.71
2018,7,1,5,45,340.0,44.5,2.9,15.65,99.5,36.08,25.71
2018,7,1,6,0,432.0,55.0,2.9,15.9,140.0,44.41,33.52
2018,7,1,6,15,502.0,61.5,2.85,16.1,187.5,49.38,38.19
2018,7,1,6,30,572.0,68.0,2.8,16.3,235.0,54.44,42.75
2018,7,1,6,45,616.0,74.0,2.7,16.5,285.0,58.81,46.56
2018,7,1,7,0,660.0,80.0,2.6,16.7,335.0,63.14,50.22
2018,7,1,7,15,692.5,84.5,2.5,16.95,385.5,66.18,52.68
2018,7,1,7,30,725.0,89.0,2.4,17.2,436.0,74.87,60.0
2018,7,1,7,45,736.5,96.5,2.3,17.4,481.5,79.6,63.82
2018,7,1,8,0,748.0,104.0,2.2,17.6,527.0,84.03,67.35
2018,7,1,8,15,656.5,145.0,2.15,17.85,539.5,98.98,79.83
2018,7,1,8,30,565.0,186.0,2.1,18.1,552.0,119.14,96.57
2018,7,1,8,45,479.0,233.0,2.05,18.35,558.5,140.35,113.97
