Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,9,0,393.0,280.0,2.0,18.6,565.0,188.79,134.89
2018,7,1,9,15,325.0,321.0,2.0,18.8,565.0,240.47,172.98
2018,7,1,9,30,257.0,362.0,2.0,19.0,565.0,276.18,202.78
2018,7,1,9,45,308.0,362.5,2.0,19.15,616.5,313.21,230.18
2018,7,1,10,0,359.0,363.0,2.0,19.3,668.0,355.5,262.58
2018,7,1,10,15,427.0,351.0,2.05,19.45,725.5,396.82,294.61
2018,7,1,10,30,495.0,339.0,2.1,19.6,783.0,450.25,336.08
2018,7,1,10,45,591.5,292.0,2.15,19.75,834.5,496.28,372.22
2018,7,1,11,0,688.0,245.0,2.2,19.9,886.0,552.68,416.12
2018,7,1,11,15,738.5,216.5,2.25,19.95,914.5,601.01,453.94
2018,7,1,11,30,789.0,188.0,2.3,20.0,943.0,647.17,489.84
2018,7,1,11,45,795.5,185.0,2.4,20.05,951.0,687.33,520.63
2018,7,1,12,0,802.0,182.0,2.5,20.1,959.0,725.69,549.63
2018,7,1,12,15,771.5,198.5,2.55,20.05,945.5,749.69,567.46
2018,7,1,12,30,741.0,215.0,2.6,20.0,932.0,778.13,587.88
2018,7,1,12,45,704.5,230.5,2.7,20.0,908.0,789.95,596.77
2018,7,1,13,0,668.0,246.0,2.8,20.0,884.0,797.29,602.51
2018,7,1,13,15,534.5,300.5,2.85,19.85,806.0,749.31,567.67
2018,7,1,13,30,401.0,355.0,2.9,19.7,728.0,696.28,528.74
2018,7,1,13,45,393.0,346.5,2.95,19.6,704.5,693.38,528.12
2018,7,1,14,0,385.0,338.0,3.0,19.5,681.0,687.92,525.34
2018,7,1,14,15,617.5,235.0,3.0,19.35,765.0,815.28,622.19
2018,7,1,14,30,850.0,132.0,3.0,19.2,849.0,910.22,690.16
2018,7,1,14,45,841.5,129.5,3.05,19.05,814.5,901.43,685.14
2018,7,1,15,0,833.0,127.0,3.1,18.9,780.0,901.46,687.2
2018,7,1,15,15,820.5,124.5,3.1,18.9,740.5,881.68,674.86
2018,7,1,15,30,808.0,122.0,3.1,18.9,701.0,858.65,660.44
2018,7,1,15,45,731.5,133.5,3.1,18.5,632.5,797.28,619.77
2018,7,1,16,0,655.0,145.0,3.1,18.1,564.0,731.2,575.07
2018,7,1,16,15,697.5,126.0,3.05,17.9,541.5,729.58,576.23
2018,7,1,16,30,740.0,107.0,3.0,17.7,519.0,722.27,572.83
2018,7,1,16,45,700.5,105.5,3.0,17.45,466.5,667.58,534.36
2018,7,1,17,0,661.0,104.0,3.0,17.2,414.0,612.82,494.3
2018,7,1,17,15,608.0,100.5,3.0,16.9,359.5,547.09,444.74
2018,7,1,17,30,555.0,97.0,3.0,16.6,305.0,483.28,395.22
2018,7,1,17,45,498.0,88.0,2.95,16.3,254.0,414.03,339.82
2018,7,1,18,0,441.0,79.0,2.9,16.0,203.0,342.53,281.03
2018,7,1,18,15,416.5,67.5,2.85,15.75,166.0,295.81,240.57
2018,7,1,18,30,392.0,56.0,2.8,15.5,129.0,254.26,202.7
2018,7,1,18,45,304.5,44.5,2.75,15.25,91.0,183.22,140.47
2018,7,1,19,0,217.0,33.0,2.7,15.0,53.0,125.4,84.67
2018,7,1,19,15,124.0,20.0,2.65,14.9,30.0,63.63,0.0
2018,7,1,19,30,31.0,7.0,2.6,14.8,7.0,12.35,0.0
2018,7,1,19,45,15.5,3.5,2.55,14.7,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,2,4,45,1.5,1.0,2.35,14.6,1.0,0.0,0.0
2018,7,2,5,0,3.0,2.0,2.4,14.7,2.0,1.57,0.0
2018,7,2,5,15,1.5,8.0,2.35,14.9,8.0,6.07,0.0
2018,7,2,5,30,0.0,14.0,2.3,15.1,14.0,10.63,3.09
2018,7,2,5,45,0.0,23.5,2.3,15.35,23.5,17.9,9.94
2018,7,2,6,0,0.0,33.0,2.3,15.6,33.0,25.18,16.63
2018,7,2,6,15,0.0,48.0,2.25,15.8,48.0,36.73,27.05
2018,7,2,6,30,0.0,63.0,2.2,16.0,63.0,48.08,37.18
2018,7,2,6,45,0.5,86.0,2.1,16.15,86.0,64.54,51.69
2018,7,2,7,0,1.0,109.0,2.0,16.3,109.0,80.71,65.72
2018,7,2,7,15,2.5,128.5,1.95,16.55,129.5,94.4,77.35
2018,7,2,7,30,4.0,148.0,1.9,16.8,150.0,107.97,88.71
2018,7,2,7,45,13.5,171.0,1.85,17.0,178.5,123.8,101.86
2018,7,2,8,0,23.0,194.0,1.8,17.2,207.0,139.46,114.7
2018,7,2,8,15,69.0,238.0,1.8,17.4,281.5,159.14,130.77
2018,7,2,8,30,115.0,282.0,1.8,17.6,356.0,174.97,143.44
2018,7,2,8,45,180.0,303.0,1.75,17.85,428.5,186.86,152.69
2018,7,2,9,0,245.0,324.0,1.7,18.1,501.0,207.57,154.24
2018,7,2,9,15,272.5,338.0,1.7,18.25,545.0,241.73,176.26
2018,7,2,9,30,300.0,352.0,1.7,18.4,589.0,279.29,203.56
2018,7,2,9,45,305.5,367.0,1.7,18.55,617.5,314.98,231.72
2018,7,2,10,0,311.0,382.0,1.7,18.7,646.0,351.36,260.81
2018,7,2,10,15,301.0,399.0,1.75,18.8,661.5,383.78,287.27
2018,7,2,10,30,291.0,416.0,1.8,18.9,677.0,415.17,312.46
2018,7,2,10,45,340.0,400.5,1.85,19.0,712.0,452.59,341.38
2018,7,2,11,0,389.0,385.0,1.9,19.1,747.0,491.97,371.77
2018,7,2,11,15,310.0,404.0,1.95,19.1,695.5,487.59,369.7
2018,7,2,11,30,231.0,423.0,2.0,19.1,644.0,474.42,360.55
2018,7,2,11,45,166.5,447.0,2.1,19.15,607.0,465.16,353.74
2018,7,2,12,0,102.0,471.0,2.2,19.2,570.0,446.13,339.19
2018,7,2,12,15,81.0,455.0,2.3,19.15,533.5,427.02,325.42
2018,7,2,12,30,60.0,439.0,2.4,19.1,497.0,405.33,309.51
2018,7,2,12,45,73.0,446.5,2.5,19.05,516.5,428.61,327.6
2018,7,2,13,0,86.0,454.0,2.6,19.0,536.0,452.41,345.88
2018,7,2,13,15,99.0,452.5,2.7,18.9,545.5,468.64,358.75
2018,7,2,13,30,112.0,451.0,2.8,18.8,555.0,500.78,383.27
2018,7,2,13,45,181.0,411.0,2.9,18.7,574.5,532.43,409.47
2018,7,2,14,0,250.0,371.0,3.0,18.6,594.0,580.82,447.7
2018,7,2,14,15,356.0,335.0,3.05,18.45,641.5,648.58,500.64
2018,7,2,14,30,462.0,299.0,3.1,18.3,689.0,734.06,565.16
2018,7,2,14,45,346.5,328.0,3.2,18.15,613.5,640.85,496.58
2018,7,2,15,0,231.0,357.0,3.3,18.0,538.0,547.44,426.95
2018,7,2,15,15,235.0,335.0,3.3,18.0,511.0,549.78,430.11
2018,7,2,15,30,239.0,313.0,3.3,18.0,484.0,530.9,417.27
2018,7,2,15,45,359.5,265.5,3.3,17.65,504.5,584.25,462.29
2018,7,2,16,0,480.0,218.0,3.3,17.3,525.0,650.54,515.73
2018,7,2,16,15,507.0,197.5,3.3,17.1,499.5,640.44,510.11
2018,7,2,16,30,534.0,177.0,3.3,16.9,474.0,626.5,501.96
2018,7,2,16,45,510.0,165.5,3.3,16.7,427.5,579.62,467.7
2018,7,2,17,0,486.0,154.0,3.3,16.5,381.0,532.37,432.58
2018,7,2,17,15,454.5,141.0,3.35,16.2,334.0,478.46,391.55
2018,7,2,17,30,423.0,128.0,3.4,15.9,287.0,425.5,350.1
2018,7,2,17,45,384.0,113.5,3.4,15.65,241.5,367.89,303.48
2018,7,2,18,0,345.0,99.0,3.4,15.4,196.0,312.72,257.51
2018,7,2,18,15,285.5,82.0,3.4,15.2,151.5,247.64,202.09
2018,7,2,18,30,226.0,65.0,3.4,15.0,107.0,177.77,141.93
2018,7,2,18,45,170.0,47.5,3.35,14.75,73.5,125.64,95.96
2018,7,2,19,0,114.0,30.0,3.3,14.5,40.0,78.89,51.95
2018,7,2,19,15,64.5,17.0,3.3,14.45,22.0,39.14,0.0
2018,7,2,19,30,15.0,4.0,3.3,14.4,4.0,6.47,0.0
2018,7,2,19,45,7.5,2.0,3.3,14.3,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,3,4,45,2.0,2.0,3.75,14.1,2.0,0.0,0.0
2018,7,3,5,0,4.0,4.0,3.8,14.2,4.0,3.15,0.0
2018,7,3,5,15,39.0,14.5,3.7,14.4,18.0,11.16,0.0
2018,7,3,5,30,74.0,25.0,3.6,14.6,32.0,19.07,9.97
2018,7,3,5,45,187.0,42.5,3.55,14.75,75.0,31.75,22.0
2018,7,3,6,0,300.0,60.0,3.5,14.9,118.0,44.76,33.94
2018,7,3,6,15,183.5,56.0,3.45,15.1,94.5,40.78,30.7
2018,7,3,6,30,67.0,52.0,3.4,15.3,71.0,40.02,30.11
2018,7,3,6,45,33.5,57.5,3.3,15.5,67.0,44.7,34.24
2018,7,3,7,0,0.0,63.0,3.2,15.7,63.0,48.28,37.32
2018,7,3,7,15,0.0,82.0,3.15,15.9,82.0,62.8,49.95
2018,7,3,7,30,0.0,101.0,3.1,16.1,101.0,76.54,61.75
2018,7,3,7,45,0.0,110.0,3.05,16.35,110.0,83.22,67.25
2018,7,3,8,0,0.0,119.0,3.0,16.6,119.0,89.84,72.67
2018,7,3,8,15,0.5,128.5,3.0,16.8,129.0,96.78,78.33
2018,7,3,8,30,1.0,138.0,3.0,17.0,139.0,103.67,83.9
2018,7,3,8,45,4.0,170.0,2.95,17.2,173.0,125.78,102.35
2018,7,3,9,0,7.0,202.0,2.9,17.4,207.0,148.58,115.58
2018,7,3,9,15,25.5,260.0,2.95,17.6,280.0,182.07,141.01
2018,7,3,9,30,44.0,318.0,3.0,17.8,353.0,225.65,174.14
2018,7,3,9,45,72.0,357.5,3.0,17.95,417.5,264.09,202.83
2018,7,3,10,0,100.0,397.0,3.0,18.1,482.0,306.82,235.03
2018,7,3,10,15,99.0,409.0,3.05,18.25,495.5,325.74,249.83
2018,7,3,10,30,98.0,421.0,3.1,18.4,509.0,344.54,264.49
2018,7,3,10,45,98.5,423.5,3.15,18.5,513.5,357.53,274.67
2018,7,3,11,0,99.0,426.0,3.2,18.6,518.0,370.18,284.53
2018,7,3,11,15,101.0,436.5,3.2,18.7,531.5,389.2,299.03
2018,7,3,11,30,103.0,447.0,3.2,18.8,545.0,408.43,313.55
2018,7,3,11,45,139.0,460.5,3.25,18.85,594.0,457.0,350.41
2018,7,3,12,0,175.0,474.0,3.3,18.9,643.0,506.04,387.3
2018,7,3,12,15,213.0,464.5,3.3,18.9,670.5,540.87,413.79
2018,7,3,12,30,251.0,455.0,3.3,18.9,698.0,585.31,447.15
2018,7,3,12,45,377.5,398.0,3.35,18.95,760.0,655.38,501.14
2018,7,3,13,0,504.0,341.0,3.4,19.0,822.0,741.01,565.27
2018,7,3,13,15,563.5,306.5,3.4,19.0,836.5,779.96,594.44
2018,7,3,13,30,623.0,272.0,3.4,19.0,851.0,819.93,624.46
2018,7,3,13,45,720.5,218.5,3.4,19.0,872.5,873.38,664.64
2018,7,3,14,0,818.0,165.0,3.4,19.0,894.0,914.1,693.74
2018,7,3,14,15,848.5,145.0,3.4,18.95,880.0,931.21,706.13
2018,7,3,14,30,879.0,125.0,3.4,18.9,866.0,931.18,707.09
2018,7,3,14,45,870.5,123.0,3.45,18.85,831.5,922.77,702.88
2018,7,3,15,0,862.0,121.0,3.5,18.8,797.0,910.71,696.31
2018,7,3,15,15,850.0,119.0,3.5,18.8,757.0,903.6,692.85
2018,7,3,15,30,838.0,117.0,3.5,18.8,717.0,881.17,678.75
2018,7,3,15,45,823.0,113.5,3.5,18.55,672.0,851.37,660.18
2018,7,3,16,0,808.0,110.0,3.5,18.3,627.0,818.71,639.46
2018,7,3,16,15,787.5,107.0,3.5,18.15,579.0,779.48,613.54
2018,7,3,16,30,767.0,104.0,3.5,18.0,531.0,738.17,585.79
2018,7,3,16,45,740.5,100.0,3.5,17.8,480.5,693.05,554.85
2018,7,3,17,0,714.0,96.0,3.5,17.6,430.0,643.47,519.02
2018,7,3,17,15,678.0,91.5,3.55,17.35,379.0,586.25,476.28
2018,7,3,17,30,642.0,87.0,3.6,17.1,328.0,529.54,432.57
2018,7,3,17,45,592.0,81.0,3.65,16.85,277.5,463.82,380.18
2018,7,3,18,0,542.0,75.0,3.7,16.6,227.0,400.71,328.09
2018,7,3,18,15,472.0,67.0,3.65,16.3,180.0,328.74,267.1
2018,7,3,18,30,402.0,59.0,3.6,16.0,133.0,262.28,209.14
2018,7,3,18,45,302.5,47.0,3.55,15.7,93.5,186.29,142.94
2018,7,3,19,0,203.0,35.0,3.5,15.4,54.0,123.92,83.53
2018,7,3,19,15,113.5,21.0,3.45,15.2,30.5,62.13,0.0
2018,7,3,19,30,24.0,7.0,3.4,15.0,7.0,10.85,0.0
2018,7,3,19,45,12.0,3.5,3.35,14.8,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,4,45,4.0,1.5,2.6,14.0,1.5,0.0,0.0
2018,7,4,5,0,8.0,3.0,2.7,14.1,3.0,2.36,0.0
2018,7,4,5,15,4.0,5.0,2.75,14.25,5.0,3.91,0.0
2018,7,4,5,30,0.0,7.0,2.8,14.4,7.0,5.3,0.0
2018,7,4,5,45,0.0,11.0,2.8,14.55,11.0,8.34,1.62
2018,7,4,6,0,0.0,15.0,2.8,14.7,15.0,11.39,4.46
2018,7,4,6,15,0.0,17.5,2.8,14.85,17.5,13.3,6.24
2018,7,4,6,30,0.0,20.0,2.8,15.0,20.0,15.21,7.99
2018,7,4,6,45,0.0,27.0,2.8,15.2,27.0,20.57,12.78
2018,7,4,7,0,0.0,34.0,2.8,15.4,34.0,25.95,17.53
2018,7,4,7,15,0.0,56.0,2.8,15.6,56.0,42.89,32.47
2018,7,4,7,30,0.0,78.0,2.8,15.8,78.0,59.92,47.29
2018,7,4,7,45,1.5,111.0,2.85,15.95,112.0,83.93,68.0
2018,7,4,8,0,3.0,144.0,2.9,16.1,146.0,106.89,87.53
2018,7,4,8,15,11.5,183.5,2.9,16.35,191.0,133.56,109.91
2018,7,4,8,30,20.0,223.0,2.9,16.6,236.0,159.37,131.27
2018,7,4,8,45,34.0,257.5,2.95,16.8,281.5,170.16,139.82
2018,7,4,9,0,48.0,292.0,3.0,17.0,327.0,195.61,152.05
2018,7,4,9,15,35.5,288.5,3.05,17.25,315.0,199.95,154.9
2018,7,4,9,30,23.0,285.0,3.1,17.5,303.0,210.83,163.6
2018,7,4,9,45,37.0,319.0,3.1,17.7,349.5,231.75,179.17
2018,7,4,10,0,51.0,353.0,3.1,17.9,396.0,264.14,203.82
2018,7,4,10,15,142.5,386.5,3.15,18.05,512.5,322.82,247.25
2018,7,4,10,30,234.0,420.0,3.2,18.2,629.0,393.22,300.21
2018,7,4,10,45,474.5,323.5,3.2,18.4,760.5,464.35,353.68
2018,7,4,11,0,715.0,227.0,3.2,18.6,892.0,554.41,422.71
2018,7,4,11,15,824.0,169.0,3.2,18.65,947.0,613.71,469.46
2018,7,4,11,30,933.0,111.0,3.2,18.7,1002.0,674.73,517.39
2018,7,4,11,45,910.0,125.5,3.25,18.8,1000.0,711.58,545.79
2018,7,4,12,0,887.0,140.0,3.3,18.9,998.0,744.16,570.51
2018,7,4,12,15,914.0,123.5,3.25,18.95,1007.5,786.9,602.38
2018,7,4,12,30,941.0,107.0,3.2,19.0,1017.0,827.58,630.82
2018,7,4,12,45,940.5,107.0,3.15,19.05,1010.0,857.52,651.04
2018,7,4,13,0,940.0,107.0,3.1,19.1,1003.0,884.14,668.96
2018,7,4,13,15,938.5,105.5,3.05,19.15,988.5,905.11,682.99
2018,7,4,13,30,937.0,104.0,3.0,19.2,974.0,922.35,694.54
2018,7,4,13,45,933.5,102.5,2.95,19.2,952.0,934.01,702.53
2018,7,4,14,0,930.0,101.0,2.9,19.2,930.0,941.77,708.01
2018,7,4,14,15,925.0,100.0,2.9,19.2,902.5,944.74,710.81
2018,7,4,14,30,920.0,99.0,2.9,19.2,875.0,943.83,711.16
2018,7,4,14,45,913.0,97.0,2.9,19.15,840.5,936.24,707.28
2018,7,4,15,0,906.0,95.0,2.9,19.1,806.0,924.87,700.98
2018,7,4,15,15,895.5,93.5,2.9,19.1,766.0,907.22,690.38
2018,7,4,15,30,885.0,92.0,2.9,19.1,726.0,886.12,677.5
2018,7,4,15,45,872.5,89.5,3.0,18.95,681.5,858.95,661.46
2018,7,4,16,0,860.0,87.0,3.1,18.8,637.0,828.75,643.13
2018,7,4,16,15,844.0,84.5,3.15,18.65,590.0,792.91,620.23
2018,7,4,16,30,828.0,82.0,3.2,18.5,543.0,762.54,601.02
2018,7,4,16,45,806.0,78.5,3.25,18.35,492.5,716.02,569.56
2018,7,4,17,0,784.0,75.0,3.3,18.2,442.0,668.04,536.44
2018,7,4,17,15,753.5,71.5,3.35,17.95,390.5,613.15,496.23
2018,7,4,17,30,723.0,68.0,3.4,17.7,339.0,558.14,454.21
2018,7,4,17,45,680.0,63.0,3.45,17.45,288.0,494.3,403.67
2018,7,4,18,0,637.0,58.0,3.5,17.2,237.0,434.77,354.59
2018,7,4,18,15,574.0,52.5,3.5,16.9,189.0,364.96,295.4
2018,7,4,18,30,511.0,47.0,3.5,16.6,141.0,300.01,238.33
2018,7,4,18,45,413.5,38.5,3.5,16.25,100.0,223.78,171.24
2018,7,4,19,0,316.0,30.0,3.5,15.9,59.0,157.55,105.9
2018,7,4,19,15,188.0,19.0,3.45,15.75,33.5,81.24,0.0
2018,7,4,19,30,60.0,8.0,3.4,15.6,8.0,19.72,0.0
2018,7,4,19,45,30.0,4.0,3.3,15.4,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,5,4,45,8.5,2.0,1.4,13.55,2.0,0.0,0.0
2018,7,5,5,0,17.0,4.0,1.5,13.7,4.0,3.15,0.0
2018,7,5,5,15,104.5,14.5,1.6,13.95,24.0,11.1,0.0
2018,7,5,5,30,192.0,25.0,1.7,14.2,44.0,19.19,9.94
2018,7,5,5,45,96.0,38.0,1.8,14.5,47.5,28.56,19.24
2018,7,5,6,0,0.0,51.0,1.9,14.8,51.0,38.39,28.34
2018,7,5,6,15,0.0,66.0,1.85,15.05,66.0,49.35,38.32
2018,7,5,6,30,0.0,81.0,1.8,15.3,81.0,60.26,48.08
2018,7,5,6,45,9.5,107.0,1.8,15.55,110.5,78.37,64.0
2018,7,5,7,0,19.0,133.0,1.8,15.8,140.0,96.22,79.4
2018,7,5,7,15,32.0,158.0,1.7,16.1,172.0,109.52,90.59
2018,7,5,7,30,45.0,183.0,1.6,16.4,204.0,125.07,103.52
2018,7,5,7,45,73.5,211.0,1.5,16.7,250.0,142.19,117.58
2018,7,5,8,0,102.0,239.0,1.4,17.0,296.0,158.93,131.09
2018,7,5,8,15,106.0,260.5,1.3,17.3,324.5,171.44,140.89
2018,7,5,8,30,110.0,282.0,1.2,17.6,353.0,174.81,143.0
2018,7,5,8,45,91.0,297.5,1.1,17.9,359.0,191.93,156.47
2018,7,5,9,0,72.0,313.0,1.0,18.2,365.0,208.33,159.54
2018,7,5,9,15,70.5,331.0,0.95,18.5,384.0,228.3,173.49
2018,7,5,9,30,69.0,349.0,0.9,18.8,403.0,248.32,188.18
2018,7,5,9,45,53.5,344.5,0.9,19.15,387.5,251.45,190.85
2018,7,5,10,0,38.0,340.0,0.9,19.5,372.0,251.84,191.44
2018,7,5,10,15,31.5,335.0,1.0,19.8,362.0,252.77,192.28
2018,7,5,10,30,25.0,330.0,1.1,20.1,352.0,252.38,192.02
2018,7,5,10,45,29.0,351.5,1.2,20.4,378.0,274.45,208.55
2018,7,5,11,0,33.0,373.0,1.3,20.7,404.0,297.51,225.64
2018,7,5,11,15,49.5,405.0,1.45,20.9,452.0,336.48,254.71
2018,7,5,11,30,66.0,437.0,1.6,21.1,500.0,377.93,285.39
2018,7,5,11,45,105.5,455.0,1.8,21.3,556.5,426.39,321.53
2018,7,5,12,0,145.0,473.0,2.0,21.5,613.0,484.31,364.27
2018,7,5,12,15,195.5,471.5,2.2,21.6,660.5,533.73,401.15
2018,7,5,12,30,246.0,470.0,2.4,21.7,708.0,594.06,445.58
2018,7,5,12,45,416.5,385.5,2.6,21.75,784.5,686.7,515.59
2018,7,5,13,0,587.0,301.0,2.8,21.8,861.0,776.29,582.67
2018,7,5,13,15,753.5,205.0,2.9,21.8,912.0,846.91,636.1
2018,7,5,13,30,920.0,109.0,3.0,21.8,963.0,912.63,681.62
2018,7,5,13,45,924.0,103.0,3.15,21.8,943.5,926.69,692.19
2018,7,5,14,0,928.0,97.0,3.3,21.8,924.0,936.82,700.66
2018,7,5,14,15,923.0,95.0,3.35,21.7,895.5,938.75,703.34
2018,7,5,14,30,918.0,93.0,3.4,21.6,867.0,936.76,703.56
2018,7,5,14,45,911.0,91.0,3.5,21.55,832.5,929.09,700.26
2018,7,5,15,0,904.0,89.0,3.6,21.5,798.0,917.64,694.48
2018,7,5,15,15,894.0,87.5,3.6,21.5,758.5,900.38,684.06
2018,7,5,15,30,884.0,86.0,3.6,21.5,719.0,879.67,671.35
2018,7,5,15,45,859.5,87.5,3.55,21.25,671.0,846.49,650.28
2018,7,5,16,0,835.0,89.0,3.5,21.0,623.0,810.89,627.41
2018,7,5,16,15,826.0,83.0,3.45,20.8,577.0,777.5,605.8
2018,7,5,16,30,817.0,77.0,3.4,20.6,531.0,741.32,581.92
2018,7,5,16,45,792.5,74.0,3.35,20.4,480.5,701.49,555.05
2018,7,5,17,0,768.0,71.0,3.3,20.2,430.0,652.8,521.11
2018,7,5,17,15,703.0,73.5,3.3,19.9,372.5,581.95,468.6
2018,7,5,17,30,638.0,76.0,3.3,19.6,315.0,516.23,418.0
2018,7,5,17,45,490.5,81.5,3.3,19.25,249.0,405.51,330.05
2018,7,5,18,0,343.0,87.0,3.3,18.9,183.0,300.2,244.17
2018,7,5,18,15,259.0,74.5,3.3,18.55,138.5,227.56,183.4
2018,7,5,18,30,175.0,62.0,3.3,18.2,94.0,152.39,119.83
2018,7,5,18,45,132.0,46.5,3.3,17.85,66.5,110.35,82.92
2018,7,5,19,0,89.0,31.0,3.3,17.5,39.0,72.71,46.85
2018,7,5,19,15,53.5,17.5,3.35,17.3,21.5,37.01,0.0
2018,7,5,19,30,18.0,4.0,3.4,17.1,4.0,7.19,0.0
2018,7,5,19,45,9.0,2.0,3.45,16.9,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.5,16.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.5,16.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,6.5,2.0,2.85,16.15,2.0,0.0,0.0
2018,7,6,5,0,13.0,4.0,2.9,16.2,4.0,3.15,0.0
2018,7,6,5,15,6.5,9.5,3.0,16.35,9.5,7.46,0.0
2018,7,6,5,30,0.0,15.0,3.1,16.5,15.0,11.4,3.47
2018,7,6,5,45,0.0,23.0,3.15,16.6,23.0,17.52,9.48
2018,7,6,6,0,0.0,31.0,3.2,16.7,31.0,23.64,15.15
2018,7,6,6,15,10.0,57.5,3.25,16.85,60.5,43.67,33.01
2018,7,6,6,30,20.0,84.0,3.3,17.0,90.0,61.65,48.96
2018,7,6,6,45,10.5,74.5,3.3,17.15,77.5,56.73,44.6
2018,7,6,7,0,1.0,65.0,3.3,17.3,65.0,49.85,38.44
2018,7,6,7,15,1.0,73.5,3.3,17.45,73.5,56.44,44.08
2018,7,6,7,30,1.0,82.0,3.3,17.6,82.0,63.05,49.66
2018,7,6,7,45,12.0,129.0,3.25,17.8,135.5,96.42,78.29
2018,7,6,8,0,23.0,176.0,3.2,18.0,189.0,122.72,100.41
2018,7,6,8,15,18.0,187.0,3.15,18.3,197.5,135.9,111.09
2018,7,6,8,30,13.0,198.0,3.1,18.6,206.0,143.58,117.07
2018,7,6,8,45,8.0,170.0,3.0,18.9,175.0,125.86,101.71
2018,7,6,9,0,3.0,142.0,2.9,19.2,144.0,107.39,81.9
2018,7,6,9,15,3.5,145.5,2.95,19.55,148.0,110.59,84.12
2018,7,6,9,30,4.0,149.0,3.0,19.9,152.0,113.83,86.4
2018,7,6,9,45,131.0,239.5,3.1,20.3,350.0,201.16,150.49
2018,7,6,10,0,258.0,330.0,3.2,20.7,548.0,303.07,225.99
2018,7,6,10,15,480.0,267.5,3.3,21.05,690.0,364.19,269.63
2018,7,6,10,30,702.0,205.0,3.4,21.4,832.0,448.03,332.92
2018,7,6,10,45,730.0,198.0,3.55,21.8,863.5,499.38,374.55
2018,7,6,11,0,758.0,191.0,3.7,22.2,895.0,550.63,415.45
2018,7,6,11,15,793.5,171.0,3.85,22.35,918.5,597.74,453.14
2018,7,6,11,30,829.0,151.0,4.0,22.5,942.0,638.05,485.51
2018,7,6,11,45,865.5,130.5,4.2,22.7,961.5,685.95,522.76
2018,7,6,12,0,902.0,110.0,4.4,22.9,981.0,733.06,558.9
2018,7,6,12,15,906.0,107.0,4.55,22.95,982.0,768.8,586.46
2018,7,6,12,30,910.0,104.0,4.7,23.0,983.0,801.86,610.5
2018,7,6,12,45,914.0,100.5,4.9,23.05,977.5,831.6,632.38
2018,7,6,13,0,918.0,97.0,5.1,23.1,972.0,858.18,652.13
2018,7,6,13,15,915.5,96.5,5.25,23.1,957.5,878.54,667.46
2018,7,6,13,30,913.0,96.0,5.4,23.1,943.0,895.29,680.41
2018,7,6,13,45,910.0,94.0,5.5,23.05,921.5,906.47,689.45
2018,7,6,14,0,907.0,92.0,5.6,23.0,900.0,913.83,695.97
2018,7,6,14,15,901.0,91.5,5.7,22.9,872.5,916.13,699.23
2018,7,6,14,30,895.0,91.0,5.8,22.8,845.0,914.66,699.99
2018,7,6,14,45,887.0,89.5,5.9,22.65,811.0,906.62,696.37
2018,7,6,15,0,879.0,88.0,6.0,22.5,777.0,894.92,690.26
2018,7,6,15,15,793.0,120.5,6.0,22.5,718.0,856.94,664.43
2018,7,6,15,30,707.0,153.0,6.0,22.5,659.0,812.06,633.53
2018,7,6,15,45,527.0,200.5,6.1,22.05,564.5,684.95,540.26
2018,7,6,16,0,347.0,248.0,6.2,21.6,470.0,552.2,438.8
2018,7,6,16,15,465.0,195.0,6.15,21.35,468.0,606.32,484.65
2018,7,6,16,30,583.0,142.0,6.1,21.1,466.0,640.76,514.83
2018,7,6,16,45,639.5,113.5,6.05,20.8,438.0,634.61,512.73
2018,7,6,17,0,696.0,85.0,6.0,20.5,410.0,617.81,502.28
2018,7,6,17,15,654.0,82.0,5.9,20.2,359.0,561.61,458.7
2018,7,6,17,30,612.0,79.0,5.8,19.9,308.0,503.9,413.01
2018,7,6,17,45,549.0,74.0,5.65,19.6,256.5,432.93,355.32
2018,7,6,18,0,486.0,69.0,5.5,19.3,205.0,365.93,299.37
2018,7,6,18,15,462.0,58.0,5.35,19.0,166.5,316.63,256.45
2018,7,6,18,30,438.0,47.0,5.2,18.7,128.0,268.7,213.09
2018,7,6,18,45,340.5,38.5,5.0,18.4,90.0,196.16,149.32
2018,7,6,19,0,243.0,30.0,4.8,18.1,52.0,133.71,88.52
2018,7,6,19,15,137.0,17.5,4.7,17.95,28.5,65.02,0.0
2018,7,6,19,30,31.0,5.0,4.6,17.8,5.0,10.93,0.0
2018,7,6,19,45,15.5,2.5,4.5,17.65,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.35,17.2,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.15,16.55,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,7,4,45,36.0,4.5,4.55,15.2,4.5,0.0,0.0
2018,7,7,5,0,72.0,9.0,4.7,15.3,9.0,7.08,0.0
2018,7,7,5,15,71.5,14.0,4.75,15.55,17.5,10.65,0.0
2018,7,7,5,30,71.0,19.0,4.8,15.8,26.0,14.74,6.06
2018,7,7,5,45,210.0,31.5,4.9,16.0,67.5,24.08,15.15
2018,7,7,6,0,349.0,44.0,5.0,16.2,109.0,35.14,25.25
2018,7,7,6,15,174.5,58.5,5.05,16.55,91.0,43.71,33.06
2018,7,7,6,30,0.0,73.0,5.1,16.9,73.0,54.86,42.99
2018,7,7,6,45,1.5,93.5,5.15,17.2,94.0,69.44,55.78
2018,7,7,7,0,3.0,114.0,5.2,17.5,115.0,83.86,68.22
2018,7,7,7,15,11.0,140.5,5.2,17.8,145.5,102.05,83.75
2018,7,7,7,30,19.0,167.0,5.2,18.1,176.0,119.98,98.83
2018,7,7,7,45,19.5,182.0,5.2,18.35,192.0,130.56,107.45
2018,7,7,8,0,20.0,197.0,5.2,18.6,208.0,141.05,115.91
2018,7,7,8,15,32.0,223.5,5.25,18.85,243.0,150.35,123.28
2018,7,7,8,30,44.0,250.0,5.3,19.1,278.0,165.65,135.66
2018,7,7,8,45,54.5,275.0,5.35,19.35,312.5,179.7,146.89
2018,7,7,9,0,65.0,300.0,5.4,19.6,347.0,200.93,154.86
2018,7,7,9,15,51.5,307.5,5.45,19.75,346.0,212.71,163.46
2018,7,7,9,30,38.0,315.0,5.5,19.9,345.0,222.56,171.36
2018,7,7,9,45,53.0,344.5,5.55,20.05,388.0,251.28,193.12
2018,7,7,10,0,68.0,374.0,5.6,20.2,431.0,282.53,216.99
2018,7,7,10,15,175.5,390.0,5.6,20.35,544.5,337.36,257.35
2018,7,7,10,30,283.0,406.0,5.6,20.5,658.0,405.53,309.02
2018,7,7,10,45,286.5,418.0,5.6,20.65,678.5,438.66,335.4
2018,7,7,11,0,290.0,430.0,5.6,20.8,699.0,471.98,361.6
2018,7,7,11,15,396.0,385.5,5.6,20.9,759.5,525.06,403.17
2018,7,7,11,30,502.0,341.0,5.6,21.0,820.0,587.36,451.73
2018,7,7,11,45,533.0,338.0,5.65,21.05,850.0,635.89,489.09
2018,7,7,12,0,564.0,335.0,5.7,21.1,880.0,685.21,526.69
2018,7,7,12,15,701.0,249.0,5.75,21.15,926.0,746.8,575.41
2018,7,7,12,30,838.0,163.0,5.8,21.2,972.0,805.38,621.95
2018,7,7,12,45,777.0,199.5,5.9,21.25,945.0,815.82,629.29
2018,7,7,13,0,716.0,236.0,6.0,21.3,918.0,831.27,639.89
2018,7,7,13,15,811.5,174.5,6.15,21.25,936.0,871.89,672.4
2018,7,7,13,30,907.0,113.0,6.3,21.2,954.0,906.21,698.06
2018,7,7,13,45,835.5,154.0,6.45,21.15,914.5,909.79,701.92
2018,7,7,14,0,764.0,195.0,6.6,21.1,875.0,895.26,693.02
2018,7,7,14,15,814.5,158.0,6.7,20.95,862.5,915.95,709.67
2018,7,7,14,30,865.0,121.0,6.8,20.8,850.0,917.81,712.77
2018,7,7,14,45,873.0,109.5,6.9,20.65,819.0,915.12,712.81
2018,7,7,15,0,881.0,98.0,7.0,20.5,788.0,908.11,709.86
2018,7,7,15,15,841.5,107.5,7.0,20.5,739.5,876.32,688.08
2018,7,7,15,30,802.0,117.0,7.0,20.5,691.0,853.16,672.69
2018,7,7,15,45,794.5,110.0,7.1,20.1,648.5,826.73,656.2
2018,7,7,16,0,787.0,103.0,7.2,19.7,606.0,797.17,637.22
2018,7,7,16,15,801.0,90.5,7.2,19.4,568.5,776.04,623.9
2018,7,7,16,30,815.0,78.0,7.2,19.1,531.0,742.86,601.25
2018,7,7,16,45,793.5,75.0,7.2,18.85,481.5,705.43,574.96
2018,7,7,17,0,772.0,72.0,7.2,18.6,432.0,658.82,541.07
2018,7,7,17,15,743.0,68.0,7.1,18.3,381.5,604.79,499.59
2018,7,7,17,30,714.0,64.0,7.0,18.0,331.0,550.59,456.28
2018,7,7,17,45,673.0,60.0,6.95,17.65,281.5,489.41,406.06
2018,7,7,18,0,632.0,56.0,6.9,17.3,232.0,429.85,355.49
2018,7,7,18,15,572.0,50.0,6.75,17.0,185.0,363.36,297.38
2018,7,7,18,30,512.0,44.0,6.6,16.7,138.0,299.23,239.75
2018,7,7,18,45,417.5,36.5,6.45,16.4,98.0,225.03,173.1
2018,7,7,19,0,323.0,29.0,6.3,16.1,58.0,160.44,107.13
2018,7,7,19,15,186.0,17.5,6.15,16.0,32.0,79.93,0.0
2018,7,7,19,30,49.0,6.0,6.0,15.9,6.0,15.84,0.0
2018,7,7,19,45,24.5,3.0,5.9,15.75,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.8,15.6,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.65,15.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,5.1,15.35,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,8,4,45,7.5,2.0,4.4,14.15,2.0,0.0,0.0
2018,7,8,5,0,15.0,4.0,4.5,14.3,4.0,3.15,0.0
2018,7,8,5,15,110.5,17.0,4.6,14.55,26.5,12.94,0.0
2018,7,8,5,30,206.0,30.0,4.7,14.8,49.0,22.84,12.4
2018,7,8,5,45,359.5,37.5,4.8,15.05,94.5,30.62,20.86
2018,7,8,6,0,513.0,45.0,4.9,15.3,140.0,37.24,27.19
2018,7,8,6,15,368.5,70.5,4.9,15.6,149.5,52.55,41.0
2018,7,8,6,30,224.0,96.0,4.9,15.9,159.0,68.76,55.46
2018,7,8,6,45,348.0,101.0,4.95,16.15,221.5,72.0,58.26
2018,7,8,7,0,472.0,106.0,5.0,16.4,284.0,76.61,62.16
2018,7,8,7,15,587.0,97.0,5.0,16.7,350.5,72.98,58.73
2018,7,8,7,30,702.0,88.0,5.0,17.0,417.0,68.18,54.27
2018,7,8,7,45,587.5,132.0,4.95,17.25,428.5,93.56,76.04
2018,7,8,8,0,473.0,176.0,4.9,17.5,440.0,115.22,94.31
2018,7,8,8,15,417.0,212.0,4.95,17.75,459.5,132.35,108.51
2018,7,8,8,30,361.0,248.0,5.0,18.0,479.0,155.67,127.8
2018,7,8,8,45,412.0,248.0,5.0,18.25,529.5,146.77,119.81
2018,7,8,9,0,463.0,248.0,5.0,18.5,580.0,175.94,123.83
2018,7,8,9,15,541.0,231.5,5.0,18.7,640.5,212.53,143.25
2018,7,8,9,30,619.0,215.0,5.0,18.9,701.0,254.9,172.92
2018,7,8,9,45,762.0,156.5,5.0,19.1,781.0,302.09,207.91
2018,7,8,10,0,905.0,98.0,5.0,19.3,861.0,360.37,254.84
2018,7,8,10,15,912.5,98.0,5.0,19.45,889.5,415.83,304.26
2018,7,8,10,30,920.0,98.0,5.0,19.6,918.0,470.5,352.18
2018,7,8,10,45,925.5,98.0,5.05,19.7,940.0,523.17,397.57
2018,7,8,11,0,931.0,98.0,5.1,19.8,962.0,574.38,440.67
2018,7,8,11,15,934.5,98.5,5.1,19.9,977.5,623.14,480.64
2018,7,8,11,30,938.0,99.0,5.1,20.0,993.0,669.86,518.06
2018,7,8,11,45,940.5,99.0,5.15,20.1,1001.0,713.33,552.38
2018,7,8,12,0,943.0,99.0,5.2,20.2,1009.0,754.35,584.21
2018,7,8,12,15,942.0,99.5,5.25,20.25,1008.5,790.54,611.87
2018,7,8,12,30,941.0,100.0,5.3,20.3,1008.0,823.73,635.72
2018,7,8,12,45,938.5,100.5,5.4,20.35,1000.0,852.54,656.69
2018,7,8,13,0,936.0,101.0,5.5,20.4,992.0,877.95,675.28
2018,7,8,13,15,933.5,100.5,5.55,20.4,977.5,898.91,690.67
2018,7,8,13,30,931.0,100.0,5.6,20.4,963.0,916.18,703.56
2018,7,8,13,45,926.5,98.5,5.7,20.4,940.5,926.96,712.27
2018,7,8,14,0,922.0,97.0,5.8,20.4,918.0,933.83,718.38
2018,7,8,14,15,916.0,96.0,5.85,20.35,889.5,935.92,721.13
2018,7,8,14,30,910.0,95.0,5.9,20.3,861.0,934.15,721.29
2018,7,8,14,45,902.0,93.5,5.95,20.2,826.5,926.24,717.36
2018,7,8,15,0,894.0,92.0,6.0,20.1,792.0,914.59,710.88
2018,7,8,15,15,883.5,90.5,6.0,20.1,752.5,897.1,699.76
2018,7,8,15,30,873.0,89.0,6.0,20.1,713.0,876.2,686.25
2018,7,8,15,45,859.5,87.0,6.1,19.75,669.0,848.93,669.48
2018,7,8,16,0,846.0,85.0,6.2,19.4,625.0,818.73,650.39
2018,7,8,16,15,829.5,82.5,6.2,19.15,578.0,782.81,626.17
2018,7,8,16,30,813.0,80.0,6.2,18.9,531.0,752.45,605.9
2018,7,8,16,45,791.0,76.5,6.2,18.7,481.5,706.36,573.19
2018,7,8,17,0,769.0,73.0,6.2,18.5,432.0,658.85,538.87
2018,7,8,17,15,739.0,69.5,6.15,18.15,381.5,604.79,497.88
2018,7,8,17,30,709.0,66.0,6.1,17.8,331.0,550.62,455.06
2018,7,8,17,45,667.5,61.5,6.1,17.45,281.0,488.69,404.63
2018,7,8,18,0,626.0,57.0,6.1,17.1,231.0,430.93,355.78
2018,7,8,18,15,565.0,51.0,6.0,16.8,184.0,361.81,295.83
2018,7,8,18,30,504.0,45.0,5.9,16.5,137.0,297.46,238.22
2018,7,8,18,45,409.5,37.0,5.8,16.15,97.0,222.97,171.52
2018,7,8,19,0,315.0,29.0,5.7,15.8,57.0,158.17,105.16
2018,7,8,19,15,181.0,17.5,5.6,15.7,31.5,64.85,0.0
2018,7,8,19,30,47.0,6.0,5.5,15.6,6.0,15.44,0.0
2018,7,8,19,45,23.5,3.0,5.35,15.45,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.15,15.25,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,5.0,15.15,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,14.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,9,4,45,17.5,2.5,4.4,14.15,2.5,0.0,0.0
2018,7,9,5,0,35.0,5.0,4.5,14.3,5.0,3.93,0.0
2018,7,9,5,15,171.5,17.0,4.55,14.55,31.0,13.95,0.0
2018,7,9,5,30,308.0,29.0,4.6,14.8,57.0,23.96,13.09
2018,7,9,5,45,409.5,36.5,4.7,15.05,97.5,30.12,20.39
2018,7,9,6,0,511.0,44.0,4.8,15.3,138.0,36.45,26.48
2018,7,9,6,15,301.5,65.5,4.8,15.6,125.5,48.49,37.41
2018,7,9,6,30,92.0,87.0,4.8,15.9,113.0,63.22,50.56
2018,7,9,6,45,78.0,115.0,4.75,16.2,140.0,82.37,67.39
2018,7,9,7,0,64.0,143.0,4.7,16.5,167.0,99.85,82.49
2018,7,9,7,15,207.0,152.5,4.65,16.85,246.5,102.95,84.83
2018,7,9,7,30,350.0,162.0,4.6,17.2,326.0,111.03,91.42
2018,7,9,7,45,552.0,128.5,4.5,17.5,420.5,90.51,73.29
2018,7,9,8,0,754.0,95.0,4.4,17.8,515.0,78.28,62.43
2018,7,9,8,15,802.0,88.5,4.3,18.1,570.5,74.45,58.87
2018,7,9,8,30,850.0,82.0,4.2,18.4,626.0,80.21,63.54
2018,7,9,8,45,863.0,84.0,4.05,18.75,669.5,81.87,64.67
2018,7,9,9,0,876.0,86.0,3.9,19.1,713.0,127.71,72.84
2018,7,9,9,15,887.0,87.0,3.9,19.4,752.5,185.08,106.45
2018,7,9,9,30,898.0,88.0,3.9,19.7,792.0,243.03,151.17
2018,7,9,9,45,906.5,89.0,3.85,20.0,826.5,300.68,200.4
2018,7,9,10,0,915.0,90.0,3.8,20.3,861.0,358.13,250.88
2018,7,9,10,15,920.0,91.5,3.8,20.55,889.0,414.2,300.2
2018,7,9,10,30,925.0,93.0,3.8,20.8,917.0,469.23,347.7
2018,7,9,10,45,928.5,94.5,3.8,21.05,938.5,522.28,392.39
2018,7,9,11,0,932.0,96.0,3.8,21.3,960.0,573.69,434.49
2018,7,9,11,15,934.0,97.0,3.9,21.5,974.5,622.04,473.43
2018,7,9,11,30,936.0,98.0,4.0,21.7,989.0,668.22,509.76
2018,7,9,11,45,937.0,98.5,4.15,21.9,996.5,711.04,542.95
2018,7,9,12,0,938.0,99.0,4.3,22.1,1004.0,751.3,573.63
2018,7,9,12,15,938.0,99.0,4.45,22.1,1004.0,787.72,601.38
2018,7,9,12,30,938.0,99.0,4.6,22.1,1004.0,821.19,625.68
2018,7,9,12,45,936.5,99.0,4.8,22.15,996.5,850.32,647.17
2018,7,9,13,0,935.0,99.0,5.0,22.2,989.0,876.09,666.38
2018,7,9,13,15,932.5,98.0,5.15,22.15,974.0,896.59,681.98
2018,7,9,13,30,930.0,97.0,5.3,22.1,959.0,913.36,695.13
2018,7,9,13,45,926.5,96.5,5.45,22.05,938.0,925.94,705.49
2018,7,9,14,0,923.0,96.0,5.6,22.0,917.0,934.67,713.31
2018,7,9,14,15,917.5,95.0,5.75,21.95,889.0,937.24,716.96
2018,7,9,14,30,912.0,94.0,5.9,21.9,861.0,935.94,718.03
2018,7,9,14,45,904.5,92.0,6.0,21.8,826.5,927.97,714.37
2018,7,9,15,0,897.0,90.0,6.1,21.7,792.0,916.24,708.13
2018,7,9,15,15,886.5,88.5,6.1,21.7,752.5,898.7,697.04
2018,7,9,15,30,876.0,87.0,6.1,21.7,713.0,877.75,683.56
2018,7,9,15,45,864.0,84.5,6.3,21.4,669.5,851.14,667.69
2018,7,9,16,0,852.0,82.0,6.5,21.1,626.0,821.52,649.37
2018,7,9,16,15,837.0,79.0,6.5,20.85,579.0,786.07,625.59
2018,7,9,16,30,822.0,76.0,6.5,20.6,532.0,748.2,599.74
2018,7,9,16,45,801.5,73.0,6.5,20.4,483.0,711.25,574.11
2018,7,9,17,0,781.0,70.0,6.5,20.2,434.0,665.04,540.94
2018,7,9,17,15,751.5,66.5,6.4,19.85,383.0,610.86,500.18
2018,7,9,17,30,722.0,63.0,6.3,19.5,332.0,556.51,457.35
2018,7,9,17,45,681.0,58.5,6.25,19.15,282.0,494.33,406.92
2018,7,9,18,0,640.0,54.0,6.2,18.8,232.0,433.8,356.1
2018,7,9,18,15,579.0,48.5,6.0,18.45,184.5,366.69,298.0
2018,7,9,18,30,518.0,43.0,5.8,18.1,137.0,302.24,240.54
2018,7,9,18,45,422.0,35.5,5.6,17.75,97.0,226.96,173.42
2018,7,9,19,0,326.0,28.0,5.4,17.4,57.0,161.55,106.1
2018,7,9,19,15,188.0,17.0,5.25,17.25,31.5,66.63,0.0
2018,7,9,19,30,50.0,6.0,5.1,17.1,6.0,16.18,0.0
2018,7,9,19,45,25.0,3.0,5.0,16.9,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.75,16.65,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,16.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.85,16.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.75,16.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.7,16.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,15.05,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,10,4,45,29.5,3.0,4.2,14.5,3.0,0.0,0.0
2018,7,10,5,0,59.0,6.0,4.4,14.6,6.0,4.72,0.0
2018,7,10,5,15,209.5,16.5,4.5,14.85,32.5,12.98,0.0
2018,7,10,5,30,360.0,27.0,4.6,15.1,59.0,22.49,11.71
2018,7,10,5,45,454.0,34.0,4.75,15.3,100.0,28.36,18.82
2018,7,10,6,0,548.0,41.0,4.9,15.5,141.0,37.31,27.19
2018,7,10,6,15,607.5,46.0,4.9,15.85,189.0,41.92,31.55
2018,7,10,6,30,667.0,51.0,4.9,16.2,237.0,46.6,35.79
2018,7,10,6,45,707.5,55.5,4.95,16.55,288.0,50.68,39.37
2018,7,10,7,0,748.0,60.0,5.0,16.9,339.0,54.75,42.83
2018,7,10,7,15,776.0,63.0,5.0,17.3,390.0,57.47,45.03
2018,7,10,7,30,804.0,66.0,5.0,17.7,441.0,66.89,53.01
2018,7,10,7,45,825.0,68.5,4.95,18.05,491.0,69.72,55.2
2018,7,10,8,0,846.0,71.0,4.9,18.4,541.0,72.43,57.27
2018,7,10,8,15,861.5,74.0,4.9,18.65,589.0,75.22,59.4
2018,7,10,8,30,877.0,77.0,4.9,18.9,637.0,77.84,61.4
2018,7,10,8,45,889.0,79.5,4.85,19.2,681.5,79.91,62.9
2018,7,10,9,0,901.0,82.0,4.8,19.5,726.0,126.97,71.54
2018,7,10,9,15,908.5,84.5,4.8,19.75,765.0,186.31,106.55
2018,7,10,9,30,916.0,87.0,4.8,20.0,804.0,245.85,152.75
2018,7,10,9,45,921.0,90.0,4.85,20.25,838.0,305.04,203.62
2018,7,10,10,0,926.0,93.0,4.9,20.5,872.0,363.66,255.53
2018,7,10,10,15,932.0,94.5,5.0,20.75,901.0,420.84,306.18
2018,7,10,10,30,938.0,96.0,5.1,21.0,930.0,477.06,355.17
2018,7,10,10,45,942.0,97.0,5.25,21.2,952.0,530.79,401.26
2018,7,10,11,0,946.0,98.0,5.4,21.4,974.0,582.89,444.94
2018,7,10,11,15,948.5,98.5,5.55,21.45,989.0,631.93,485.51
2018,7,10,11,30,951.0,99.0,5.7,21.5,1004.0,678.81,523.56
2018,7,10,11,45,952.5,98.5,5.85,21.6,1011.0,721.92,557.98
2018,7,10,12,0,954.0,98.0,6.0,21.7,1018.0,762.42,589.87
2018,7,10,12,15,953.5,98.5,6.15,21.65,1018.0,799.5,618.78
2018,7,10,12,30,953.0,99.0,6.3,21.6,1018.0,833.56,644.01
2018,7,10,12,45,951.0,99.0,6.45,21.55,1010.0,862.79,665.82
2018,7,10,13,0,949.0,99.0,6.6,21.5,1002.0,888.58,685.23
2018,7,10,13,15,946.5,99.0,6.75,21.35,987.5,910.34,702.15
2018,7,10,13,30,944.0,99.0,6.9,21.2,973.0,928.37,716.55
2018,7,10,13,45,940.5,97.5,7.0,21.05,951.0,940.29,726.51
2018,7,10,14,0,937.0,96.0,7.1,20.9,929.0,948.27,733.81
2018,7,10,14,15,931.0,95.0,7.15,20.7,900.5,950.53,737.08
2018,7,10,14,30,925.0,94.0,7.2,20.5,872.0,948.84,737.68
2018,7,10,14,45,917.5,92.5,7.25,20.3,837.5,941.4,734.27
2018,7,10,15,0,910.0,91.0,7.3,20.1,803.0,930.16,728.23
2018,7,10,15,15,900.0,89.0,7.3,20.1,763.0,912.45,716.79
2018,7,10,15,30,890.0,87.0,7.3,20.1,723.0,891.23,702.87
2018,7,10,15,45,876.5,85.5,7.35,19.6,678.5,864.2,686.19
2018,7,10,16,0,863.0,84.0,7.4,19.1,634.0,834.18,667.14
2018,7,10,16,15,846.5,81.0,7.35,18.85,586.0,797.25,641.73
2018,7,10,16,30,830.0,78.0,7.3,18.6,538.0,757.95,614.26
2018,7,10,16,45,808.5,75.0,7.25,18.3,488.0,720.07,587.67
2018,7,10,17,0,787.0,72.0,7.2,18.0,438.0,672.86,553.35
2018,7,10,17,15,758.5,68.0,7.15,17.65,387.0,618.48,512.05
2018,7,10,17,30,730.0,64.0,7.1,17.3,336.0,563.84,468.54
2018,7,10,17,45,690.0,59.5,7.0,17.0,285.5,501.81,417.42
2018,7,10,18,0,650.0,55.0,6.9,16.7,235.0,441.3,365.84
2018,7,10,18,15,589.5,49.0,6.7,16.45,187.0,373.41,306.3
2018,7,10,18,30,529.0,43.0,6.5,16.2,139.0,307.96,247.23
2018,7,10,18,45,433.0,35.5,6.35,15.95,98.0,231.95,178.66
2018,7,10,19,0,337.0,28.0,6.2,15.7,57.0,165.67,108.93
2018,7,10,19,15,194.0,17.0,6.0,15.55,31.5,68.55,0.0
2018,7,10,19,30,51.0,6.0,5.8,15.4,6.0,16.47,0.0
2018,7,10,19,45,25.5,3.0,5.65,15.3,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.15,15.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.9,14.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.5,14.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,11,4,45,0.5,0.5,2.7,14.25,0.5,0.0,0.0
2018,7,11,5,0,1.0,1.0,2.7,14.4,1.0,0.79,0.0
2018,7,11,5,15,11.5,6.0,2.7,14.7,7.0,4.72,0.0
2018,7,11,5,30,22.0,11.0,2.7,15.0,13.0,8.94,1.17
2018,7,11,5,45,11.0,19.0,2.7,15.25,20.0,14.98,7.29
2018,7,11,6,0,0.0,27.0,2.7,15.5,27.0,20.57,12.49
2018,7,11,6,15,0.0,31.5,2.55,15.75,31.5,24.01,15.72
2018,7,11,6,30,0.0,36.0,2.4,16.0,36.0,27.46,18.86
2018,7,11,6,45,0.0,54.0,2.3,16.3,54.0,41.33,31.17
2018,7,11,7,0,0.0,72.0,2.2,16.6,72.0,55.23,43.33
2018,7,11,7,15,0.0,101.0,2.1,16.9,101.0,75.89,61.24
2018,7,11,7,30,0.0,130.0,2.0,17.2,130.0,96.0,78.36
2018,7,11,7,45,2.5,150.0,1.95,17.5,151.5,109.94,89.93
2018,7,11,8,0,5.0,170.0,1.9,17.8,173.0,123.73,101.24
2018,7,11,8,15,12.0,196.5,1.9,18.1,204.0,141.56,115.82
