Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,8,30,19.0,223.0,1.9,18.4,235.0,159.12,129.98
2018,7,11,8,45,33.0,257.0,1.85,18.65,280.0,169.72,138.25
2018,7,11,9,0,47.0,291.0,1.8,18.9,325.0,194.59,149.86
2018,7,11,9,15,51.5,313.5,1.85,19.2,352.5,215.88,165.12
2018,7,11,9,30,56.0,336.0,1.9,19.5,380.0,238.2,181.65
2018,7,11,9,45,59.0,354.5,1.95,19.8,402.5,258.81,197.13
2018,7,11,10,0,62.0,373.0,2.0,20.1,425.0,280.1,213.2
2018,7,11,10,15,78.0,394.5,2.05,20.3,462.5,308.85,234.7
2018,7,11,10,30,94.0,416.0,2.1,20.5,500.0,339.86,257.91
2018,7,11,10,45,112.5,434.0,2.15,20.75,536.5,369.46,279.97
2018,7,11,11,0,131.0,452.0,2.2,21.0,573.0,405.08,306.43
2018,7,11,11,15,143.5,461.5,2.3,21.1,596.0,433.41,327.66
2018,7,11,11,30,156.0,471.0,2.4,21.2,619.0,462.83,349.62
2018,7,11,11,45,162.0,475.0,2.45,21.35,630.0,484.73,365.78
2018,7,11,12,0,168.0,479.0,2.5,21.5,641.0,506.64,381.88
2018,7,11,12,15,150.5,478.0,2.6,21.55,623.0,506.9,382.18
2018,7,11,12,30,133.0,477.0,2.7,21.6,605.0,505.1,381.0
2018,7,11,12,45,142.0,474.5,2.75,21.6,610.5,521.54,393.54
2018,7,11,13,0,151.0,472.0,2.8,21.6,616.0,537.49,405.65
2018,7,11,13,15,155.5,464.5,2.9,21.55,610.5,544.6,411.58
2018,7,11,13,30,160.0,457.0,3.0,21.5,605.0,550.68,416.88
2018,7,11,13,45,277.0,397.5,3.1,21.45,646.5,625.23,474.71
2018,7,11,14,0,394.0,338.0,3.2,21.4,688.0,701.08,532.44
2018,7,11,14,15,652.0,219.0,3.25,21.25,776.5,838.65,636.22
2018,7,11,14,30,910.0,100.0,3.3,21.1,865.0,942.28,708.91
2018,7,11,14,45,901.0,99.5,3.35,20.95,830.5,934.65,704.73
2018,7,11,15,0,892.0,99.0,3.4,20.8,796.0,923.32,699.05
2018,7,11,15,15,881.5,96.5,3.4,20.8,756.0,904.97,687.91
2018,7,11,15,30,871.0,94.0,3.4,20.8,716.0,883.15,674.47
2018,7,11,15,45,682.0,124.5,3.45,20.4,592.5,753.36,585.64
2018,7,11,16,0,493.0,155.0,3.5,20.0,469.0,613.04,484.35
2018,7,11,16,15,455.5,152.0,3.45,19.7,424.5,556.86,444.19
2018,7,11,16,30,418.0,149.0,3.4,19.4,380.0,511.71,410.88
2018,7,11,16,45,364.5,148.5,3.4,19.15,336.0,457.6,369.67
2018,7,11,17,0,311.0,148.0,3.4,18.9,292.0,387.44,315.34
2018,7,11,17,15,264.5,139.0,3.35,18.55,251.5,335.12,274.0
2018,7,11,17,30,218.0,130.0,3.3,18.2,211.0,285.79,234.13
2018,7,11,17,45,231.0,112.0,3.25,17.85,186.0,265.53,217.96
2018,7,11,18,0,244.0,94.0,3.2,17.5,161.0,243.31,199.23
2018,7,11,18,15,267.5,75.5,3.1,17.2,135.0,235.83,191.28
2018,7,11,18,30,291.0,57.0,3.0,16.9,109.0,212.03,168.56
2018,7,11,18,45,173.5,43.5,2.85,16.6,72.0,134.72,102.3
2018,7,11,19,0,56.0,30.0,2.7,16.3,35.0,54.76,32.99
2018,7,11,19,15,34.5,17.0,2.55,16.15,19.5,23.22,0.0
2018,7,11,19,30,13.0,4.0,2.4,16.0,4.0,3.15,0.0
2018,7,11,19,45,6.5,2.0,2.3,15.9,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.5,1.55,14.9,1.5,0.0,0.0
2018,7,12,5,0,10.0,3.0,1.6,15.0,3.0,2.36,0.0
2018,7,12,5,15,5.0,9.5,1.7,15.25,9.5,7.47,0.0
2018,7,12,5,30,0.0,16.0,1.8,15.5,16.0,12.18,3.48
2018,7,12,5,45,0.0,29.0,1.95,15.8,29.0,22.15,13.42
2018,7,12,6,0,0.0,42.0,2.1,16.1,42.0,32.03,22.5
2018,7,12,6,15,0.5,60.5,2.1,16.4,60.5,45.45,34.61
2018,7,12,6,30,1.0,79.0,2.1,16.7,79.0,58.72,46.43
2018,7,12,6,45,16.0,106.0,2.15,16.95,111.5,77.53,62.92
2018,7,12,7,0,31.0,133.0,2.2,17.2,144.0,93.5,76.67
2018,7,12,7,15,77.5,162.0,2.2,17.5,196.0,112.2,92.51
2018,7,12,7,30,124.0,191.0,2.2,17.8,248.0,126.77,104.57
2018,7,12,7,45,147.5,213.0,2.25,18.05,288.5,139.68,115.08
2018,7,12,8,0,171.0,235.0,2.3,18.3,329.0,152.24,125.18
2018,7,12,8,15,142.5,241.5,2.3,18.6,324.5,155.5,127.34
2018,7,12,8,30,114.0,248.0,2.3,18.9,320.0,158.34,129.17
2018,7,12,8,45,72.5,243.5,2.35,19.15,290.5,163.69,133.14
2018,7,12,9,0,31.0,239.0,2.4,19.4,261.0,164.78,126.77
2018,7,12,9,15,57.5,291.0,2.4,19.6,335.0,204.18,155.85
2018,7,12,9,30,84.0,343.0,2.4,19.8,409.0,247.75,188.02
2018,7,12,9,45,112.5,371.5,2.4,20.0,463.5,275.4,208.1
2018,7,12,10,0,141.0,400.0,2.4,20.2,518.0,315.18,237.91
2018,7,12,10,15,156.0,415.5,2.4,20.3,550.5,346.08,261.55
2018,7,12,10,30,171.0,431.0,2.4,20.4,583.0,378.8,286.53
2018,7,12,10,45,189.0,442.0,2.4,20.5,613.5,411.77,311.56
2018,7,12,11,0,207.0,453.0,2.4,20.6,644.0,446.48,337.7
2018,7,12,11,15,220.5,458.0,2.5,20.75,664.5,475.98,360.0
2018,7,12,11,30,234.0,463.0,2.6,20.9,685.0,506.23,382.72
2018,7,12,11,45,268.0,456.0,2.7,21.0,712.5,545.0,411.83
2018,7,12,12,0,302.0,449.0,2.8,21.1,740.0,583.99,440.93
2018,7,12,12,15,347.5,431.5,2.85,21.15,766.0,624.32,471.08
2018,7,12,12,30,393.0,414.0,2.9,21.2,792.0,665.59,501.75
2018,7,12,12,45,389.5,408.5,2.95,21.25,781.0,677.69,510.79
2018,7,12,13,0,386.0,403.0,3.0,21.3,770.0,687.56,518.41
2018,7,12,13,15,421.5,379.0,3.0,21.2,774.0,725.37,546.48
2018,7,12,13,30,457.0,355.0,3.0,21.1,778.0,750.84,565.89
2018,7,12,13,45,374.0,379.5,3.0,20.95,720.0,695.92,526.54
2018,7,12,14,0,291.0,404.0,3.0,20.8,662.0,653.0,495.26
2018,7,12,14,15,262.0,396.5,2.95,20.6,623.5,626.59,476.97
2018,7,12,14,30,233.0,389.0,2.9,20.4,585.0,598.3,457.05
2018,7,12,14,45,316.0,344.5,2.9,20.2,598.5,634.6,487.2
2018,7,12,15,0,399.0,300.0,2.9,20.0,612.0,687.15,528.15
2018,7,12,15,15,380.0,291.0,2.9,20.0,575.5,640.6,495.45
2018,7,12,15,30,361.0,282.0,2.9,20.0,539.0,612.21,475.85
2018,7,12,15,45,234.0,272.5,2.75,19.65,435.0,488.31,382.8
2018,7,12,16,0,107.0,263.0,2.6,19.3,331.0,349.04,275.4
2018,7,12,16,15,112.5,247.0,2.55,19.1,313.5,336.92,267.69
2018,7,12,16,30,118.0,231.0,2.5,18.9,296.0,323.97,258.73
2018,7,12,16,45,189.5,204.0,2.45,18.7,297.0,348.64,280.93
2018,7,12,17,0,261.0,177.0,2.4,18.5,298.0,383.43,310.3
2018,7,12,17,15,351.5,142.5,2.35,18.3,285.0,416.14,337.86
2018,7,12,17,30,442.0,108.0,2.3,18.1,272.0,422.93,344.62
2018,7,12,17,45,349.0,101.5,2.3,17.85,218.5,340.07,277.77
2018,7,12,18,0,256.0,95.0,2.3,17.6,165.0,251.66,205.27
2018,7,12,18,15,213.0,78.5,2.3,17.4,128.5,200.34,161.75
2018,7,12,18,30,170.0,62.0,2.3,17.2,92.0,152.86,120.54
2018,7,12,18,45,126.0,45.5,2.25,17.0,64.0,109.13,82.0
2018,7,12,19,0,82.0,29.0,2.2,16.8,36.0,69.18,42.4
2018,7,12,19,15,51.0,16.5,2.1,16.75,20.0,27.6,0.0
2018,7,12,19,30,20.0,4.0,2.0,16.7,4.0,3.15,0.0
2018,7,12,19,45,10.0,2.0,1.9,16.65,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,3.5,1.0,1.75,15.95,1.0,0.0,0.0
2018,7,13,5,0,7.0,2.0,1.8,16.0,2.0,1.57,0.0
2018,7,13,5,15,6.5,6.0,1.8,16.2,6.0,4.72,0.0
2018,7,13,5,30,6.0,10.0,1.8,16.4,10.0,7.85,0.1
2018,7,13,5,45,15.5,16.0,1.8,16.6,18.0,12.85,5.37
2018,7,13,6,0,25.0,22.0,1.8,16.8,26.0,17.56,9.76
2018,7,13,6,15,35.5,42.0,1.8,17.0,50.5,32.35,22.99
2018,7,13,6,30,46.0,62.0,1.8,17.2,75.0,47.41,36.39
2018,7,13,6,45,26.0,72.5,1.8,17.45,80.0,54.83,42.9
2018,7,13,7,0,6.0,83.0,1.8,17.7,85.0,63.0,49.95
2018,7,13,7,15,19.5,115.0,1.85,17.95,123.5,83.54,67.62
2018,7,13,7,30,33.0,147.0,1.9,18.2,162.0,104.11,85.02
2018,7,13,7,45,55.5,178.0,2.0,18.4,207.0,123.53,101.22
2018,7,13,8,0,78.0,209.0,2.1,18.6,252.0,142.34,116.69
2018,7,13,8,15,60.5,231.0,2.1,18.8,266.0,154.87,126.7
2018,7,13,8,30,43.0,253.0,2.1,19.0,280.0,166.99,136.29
2018,7,13,8,45,87.0,286.5,2.15,19.25,346.5,186.17,151.63
2018,7,13,9,0,131.0,320.0,2.2,19.5,413.0,206.01,156.19
2018,7,13,9,15,157.5,341.5,2.25,19.65,459.5,236.41,176.56
2018,7,13,9,30,184.0,363.0,2.3,19.8,506.0,270.47,201.18
2018,7,13,9,45,164.5,380.5,2.3,20.0,513.0,293.98,220.29
2018,7,13,10,0,145.0,398.0,2.3,20.2,520.0,315.4,237.81
2018,7,13,10,15,140.0,413.0,2.3,20.35,534.0,338.73,256.17
2018,7,13,10,30,135.0,428.0,2.3,20.5,548.0,361.64,273.93
2018,7,13,10,45,124.0,438.0,2.3,20.65,550.0,378.01,286.56
2018,7,13,11,0,113.0,448.0,2.3,20.8,552.0,393.2,298.05
2018,7,13,11,15,118.0,457.0,2.3,20.9,567.5,415.92,315.0
2018,7,13,11,30,123.0,466.0,2.3,21.0,583.0,439.05,332.09
2018,7,13,11,45,116.5,468.5,2.3,21.15,580.0,449.94,339.93
2018,7,13,12,0,110.0,471.0,2.3,21.3,577.0,453.52,342.46
2018,7,13,12,15,98.0,464.5,2.35,21.35,559.0,449.14,339.35
2018,7,13,12,30,86.0,458.0,2.4,21.4,541.0,443.11,335.01
2018,7,13,12,45,133.5,425.5,2.45,21.5,553.0,474.05,359.17
2018,7,13,13,0,181.0,393.0,2.5,21.6,565.0,495.17,376.16
2018,7,13,13,15,126.5,410.0,2.55,21.6,529.5,472.35,358.36
2018,7,13,13,30,72.0,427.0,2.6,21.6,494.0,430.48,326.66
2018,7,13,13,45,128.0,397.0,2.7,21.6,512.0,475.78,362.45
2018,7,13,14,0,184.0,367.0,2.8,21.6,530.0,504.26,385.64
2018,7,13,14,15,510.0,241.5,2.85,21.55,674.0,731.77,557.95
2018,7,13,14,30,836.0,116.0,2.9,21.5,818.0,892.59,672.29
2018,7,13,14,45,827.5,114.0,3.0,21.45,784.5,884.33,667.15
2018,7,13,15,0,819.0,112.0,3.1,21.4,751.0,872.58,661.14
2018,7,13,15,15,807.5,109.5,3.1,21.4,712.5,854.25,649.89
2018,7,13,15,30,796.0,107.0,3.1,21.4,674.0,843.53,644.03
2018,7,13,15,45,781.5,104.0,3.25,21.15,631.5,815.42,627.45
2018,7,13,16,0,767.0,101.0,3.4,20.9,589.0,784.58,608.78
2018,7,13,16,15,727.0,103.5,3.5,20.7,537.0,736.27,576.8
2018,7,13,16,30,687.0,106.0,3.6,20.5,485.0,690.83,546.37
2018,7,13,16,45,653.5,101.5,3.65,20.3,434.5,638.59,509.98
2018,7,13,17,0,620.0,97.0,3.7,20.1,384.0,586.11,471.6
2018,7,13,17,15,617.5,87.5,3.75,19.8,344.5,549.54,444.96
2018,7,13,17,30,615.0,78.0,3.8,19.5,305.0,511.04,415.69
2018,7,13,17,45,569.5,71.5,3.9,19.2,257.0,448.24,365.83
2018,7,13,18,0,524.0,65.0,4.0,18.9,209.0,387.87,316.17
2018,7,13,18,15,440.5,57.0,3.95,18.6,161.0,309.45,250.16
2018,7,13,18,30,357.0,49.0,3.9,18.3,113.0,238.33,188.78
2018,7,13,18,45,239.5,37.0,3.9,18.0,74.0,153.86,116.41
2018,7,13,19,0,122.0,25.0,3.9,17.7,35.0,86.02,52.85
2018,7,13,19,15,67.5,14.0,3.8,17.5,19.0,30.43,0.0
2018,7,13,19,30,13.0,3.0,3.7,17.3,3.0,2.36,0.0
2018,7,13,19,45,6.5,1.5,3.65,17.15,1.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,45,7.5,1.5,2.7,15.45,1.5,0.0,0.0
2018,7,14,5,0,15.0,3.0,2.7,15.5,3.0,0.0,0.0
2018,7,14,5,15,50.5,11.0,2.7,15.65,14.5,8.65,0.0
2018,7,14,5,30,86.0,19.0,2.7,15.8,26.0,14.4,4.68
2018,7,14,5,45,140.0,31.5,2.7,16.0,52.0,23.67,14.63
2018,7,14,6,0,194.0,44.0,2.7,16.2,78.0,32.82,23.14
2018,7,14,6,15,163.0,54.5,2.65,16.45,89.5,40.84,30.51
2018,7,14,6,30,132.0,65.0,2.6,16.7,101.0,47.72,36.72
2018,7,14,6,45,78.5,95.5,2.55,16.9,118.0,68.98,55.45
2018,7,14,7,0,25.0,126.0,2.5,17.1,135.0,89.25,73.03
2018,7,14,7,15,44.5,154.5,2.5,17.35,173.5,107.35,88.43
2018,7,14,7,30,64.0,183.0,2.5,17.6,212.0,124.98,103.19
2018,7,14,7,45,119.0,207.5,2.5,17.85,270.0,136.19,112.27
2018,7,14,8,0,174.0,232.0,2.5,18.1,328.0,150.76,124.1
2018,7,14,8,15,394.5,192.5,2.5,18.35,435.0,121.28,98.65
2018,7,14,8,30,615.0,153.0,2.5,18.6,542.0,101.37,81.45
2018,7,14,8,45,688.0,137.5,2.55,18.85,602.0,92.16,73.36
2018,7,14,9,0,761.0,122.0,2.6,19.1,662.0,131.4,79.35
2018,7,14,9,15,774.0,124.5,2.7,19.3,701.0,184.79,110.88
2018,7,14,9,30,787.0,127.0,2.8,19.5,740.0,239.25,152.64
2018,7,14,9,45,632.5,213.5,2.9,19.7,720.0,300.4,209.59
2018,7,14,10,0,478.0,300.0,3.0,19.9,700.0,350.54,256.51
2018,7,14,10,15,556.5,269.0,3.1,20.0,750.5,395.04,292.25
2018,7,14,10,30,635.0,238.0,3.2,20.1,801.0,443.35,331.55
2018,7,14,10,45,532.0,307.0,3.3,20.2,786.5,483.34,365.26
2018,7,14,11,0,429.0,376.0,3.4,20.3,772.0,510.23,387.3
2018,7,14,11,15,434.5,376.5,3.5,20.3,783.0,544.01,414.01
2018,7,14,11,30,440.0,377.0,3.6,20.3,794.0,577.22,439.86
2018,7,14,11,45,479.0,368.0,3.7,20.35,825.5,625.28,476.4
2018,7,14,12,0,518.0,359.0,3.8,20.4,857.0,674.69,513.51
2018,7,14,12,15,623.0,288.0,3.85,20.35,887.0,723.34,551.63
2018,7,14,12,30,728.0,217.0,3.9,20.3,917.0,776.74,593.0
2018,7,14,12,45,792.5,177.0,3.95,20.3,933.5,815.31,622.78
2018,7,14,13,0,857.0,137.0,4.0,20.3,950.0,847.35,645.84
2018,7,14,13,15,874.5,122.5,4.05,20.25,941.0,872.98,664.22
2018,7,14,13,30,892.0,108.0,4.1,20.2,932.0,894.96,680.16
2018,7,14,13,45,888.5,107.0,4.15,20.15,911.5,906.94,689.28
2018,7,14,14,0,885.0,106.0,4.2,20.1,891.0,915.19,696.01
2018,7,14,14,15,879.0,104.5,4.25,20.0,863.0,916.92,698.52
2018,7,14,14,30,873.0,103.0,4.3,19.9,835.0,914.89,698.59
2018,7,14,14,45,865.5,101.5,4.35,19.75,802.0,907.77,695.39
2018,7,14,15,0,858.0,100.0,4.4,19.6,769.0,897.03,689.86
2018,7,14,15,15,847.0,98.0,4.4,19.6,730.0,879.1,678.68
2018,7,14,15,30,836.0,96.0,4.4,19.6,691.0,857.87,665.24
2018,7,14,15,45,823.0,93.5,4.5,19.2,648.0,831.23,649.62
2018,7,14,16,0,810.0,91.0,4.6,18.8,605.0,811.0,638.49
2018,7,14,16,15,759.0,96.5,4.6,18.55,548.5,756.11,600.73
2018,7,14,16,30,708.0,102.0,4.6,18.3,492.0,704.05,564.58
2018,7,14,16,45,630.5,107.5,4.6,18.05,430.5,628.87,509.62
2018,7,14,17,0,553.0,113.0,4.6,17.8,369.0,555.75,453.7
2018,7,14,17,15,486.5,110.0,4.55,17.6,315.5,475.6,391.14
2018,7,14,17,30,420.0,107.0,4.5,17.4,262.0,409.07,337.68
2018,7,14,17,45,391.0,94.0,4.5,17.2,221.0,358.48,296.37
2018,7,14,18,0,362.0,81.0,4.5,17.0,180.0,309.41,255.0
2018,7,14,18,15,373.0,65.0,4.5,16.85,148.5,279.05,227.67
2018,7,14,18,30,384.0,49.0,4.5,16.7,117.0,251.22,200.59
2018,7,14,18,45,312.0,38.5,4.45,16.5,82.5,188.72,144.23
2018,7,14,19,0,240.0,28.0,4.4,16.3,48.0,132.42,82.56
2018,7,14,19,15,132.0,16.0,4.4,16.2,26.0,50.71,0.0
2018,7,14,19,30,24.0,4.0,4.4,16.1,4.0,3.15,0.0
2018,7,14,19,45,12.0,2.0,4.35,15.95,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,15,4,45,9.0,1.0,2.65,14.25,1.0,0.0,0.0
2018,7,15,5,0,18.0,2.0,2.7,14.3,2.0,0.0,0.0
2018,7,15,5,15,9.0,6.5,2.7,14.5,6.5,5.11,0.0
2018,7,15,5,30,0.0,11.0,2.7,14.7,11.0,8.35,0.2
2018,7,15,5,45,0.0,19.5,2.75,14.9,19.5,14.84,7.1
2018,7,15,6,0,0.0,28.0,2.8,15.1,28.0,21.34,13.15
2018,7,15,6,15,0.0,35.0,2.8,15.35,35.0,26.71,18.12
2018,7,15,6,30,0.0,42.0,2.8,15.6,42.0,32.08,23.0
2018,7,15,6,45,6.0,69.5,2.8,15.8,71.5,53.01,41.59
2018,7,15,7,0,12.0,97.0,2.8,16.0,101.0,72.57,58.73
2018,7,15,7,15,15.5,125.0,2.8,16.25,131.5,91.96,75.45
2018,7,15,7,30,19.0,153.0,2.8,16.5,162.0,110.97,91.6
2018,7,15,7,45,18.0,170.5,2.8,16.8,179.5,123.11,101.59
2018,7,15,8,0,17.0,188.0,2.8,17.1,197.0,135.14,111.38
2018,7,15,8,15,15.5,197.5,2.8,17.3,206.5,142.13,116.84
2018,7,15,8,30,14.0,207.0,2.8,17.5,216.0,149.0,122.18
2018,7,15,8,45,12.5,213.0,2.85,17.75,221.5,153.59,125.57
2018,7,15,9,0,11.0,219.0,2.9,18.0,227.0,159.67,124.15
2018,7,15,9,15,11.0,227.5,2.95,18.2,236.0,167.76,130.06
2018,7,15,9,30,11.0,236.0,3.0,18.4,245.0,175.81,136.07
2018,7,15,9,45,16.0,266.5,3.05,18.6,280.0,200.16,154.78
2018,7,15,10,0,21.0,297.0,3.1,18.8,315.0,225.5,174.18
2018,7,15,10,15,43.0,342.0,3.2,18.95,380.0,262.12,201.97
2018,7,15,10,30,65.0,387.0,3.3,19.1,445.0,308.64,237.38
2018,7,15,10,45,89.5,416.5,3.4,19.3,498.0,349.43,268.27
2018,7,15,11,0,114.0,446.0,3.5,19.5,551.0,392.89,301.12
2018,7,15,11,15,111.0,452.5,3.65,19.55,556.0,409.23,313.68
2018,7,15,11,30,108.0,459.0,3.8,19.6,561.0,422.32,323.8
2018,7,15,11,45,157.5,466.5,3.9,19.65,617.0,476.67,365.27
2018,7,15,12,0,207.0,474.0,4.0,19.7,673.0,532.04,407.15
2018,7,15,12,15,216.0,473.5,4.1,19.7,681.0,553.92,423.77
2018,7,15,12,30,225.0,473.0,4.2,19.7,689.0,575.4,440.21
2018,7,15,12,45,214.0,470.5,4.3,19.7,674.5,578.35,442.73
2018,7,15,13,0,203.0,468.0,4.4,19.7,660.0,579.44,444.02
2018,7,15,13,15,208.0,459.5,4.4,19.7,654.0,587.27,450.41
2018,7,15,13,30,213.0,451.0,4.4,19.7,648.0,593.87,455.9
2018,7,15,13,45,264.0,416.0,4.45,19.7,654.0,633.13,486.72
2018,7,15,14,0,315.0,381.0,4.5,19.7,660.0,655.25,505.18
2018,7,15,14,15,617.5,238.5,4.55,19.65,763.5,829.29,639.37
2018,7,15,14,30,920.0,96.0,4.6,19.6,867.0,952.24,728.15
2018,7,15,14,45,912.5,94.5,4.6,19.5,832.5,944.95,723.66
2018,7,15,15,0,905.0,93.0,4.6,19.4,798.0,933.85,717.54
2018,7,15,15,15,894.5,91.5,4.6,19.4,758.0,916.36,706.77
2018,7,15,15,30,884.0,90.0,4.6,19.4,718.0,895.38,693.63
2018,7,15,15,45,871.0,87.5,4.55,19.2,673.5,867.81,676.01
2018,7,15,16,0,858.0,85.0,4.5,19.0,629.0,837.21,656.17
2018,7,15,16,15,842.0,82.0,4.5,18.8,581.5,800.75,632.26
2018,7,15,16,30,826.0,79.0,4.5,18.6,534.0,761.89,606.31
2018,7,15,16,45,804.0,75.5,4.45,18.45,483.5,723.2,579.72
2018,7,15,17,0,782.0,72.0,4.4,18.3,433.0,675.01,545.51
2018,7,15,17,15,751.5,68.5,4.4,18.1,381.5,619.79,505.03
2018,7,15,17,30,721.0,65.0,4.4,17.9,330.0,564.44,462.14
2018,7,15,17,45,678.0,60.5,4.4,17.7,279.5,500.61,410.98
2018,7,15,18,0,635.0,56.0,4.4,17.5,229.0,441.22,361.42
2018,7,15,18,15,570.5,50.0,4.35,17.25,181.0,369.27,299.89
2018,7,15,18,30,506.0,44.0,4.3,17.0,133.0,302.43,240.7
2018,7,15,18,45,403.0,36.0,4.2,16.8,92.5,223.55,170.49
2018,7,15,19,0,300.0,28.0,4.1,16.6,52.0,153.19,94.1
2018,7,15,19,15,169.5,17.0,4.05,16.45,28.5,62.51,0.0
2018,7,15,19,30,39.0,6.0,4.0,16.3,5.0,0.0,0.0
2018,7,15,19,45,19.5,3.0,3.9,16.2,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,16,4,45,12.5,2.0,2.75,14.5,1.5,0.0,0.0
2018,7,16,5,0,25.0,4.0,2.7,14.6,3.0,0.0,0.0
2018,7,16,5,15,116.0,12.0,2.7,14.85,19.5,9.44,0.0
2018,7,16,5,30,207.0,20.0,2.7,15.1,36.0,16.21,5.34
2018,7,16,5,45,253.0,22.5,2.7,15.3,56.0,18.13,9.87
2018,7,16,6,0,299.0,25.0,2.7,15.5,76.0,20.24,12.15
2018,7,16,6,15,149.5,25.0,2.65,15.75,50.5,19.07,11.31
2018,7,16,6,30,0.0,25.0,2.6,16.0,25.0,19.03,11.34
2018,7,16,6,45,0.0,39.5,2.5,16.25,39.5,30.16,21.25
2018,7,16,7,0,0.0,54.0,2.4,16.5,54.0,41.33,31.1
2018,7,16,7,15,0.0,83.0,2.4,16.85,83.0,63.34,50.31
2018,7,16,7,30,0.0,112.0,2.4,17.2,112.0,83.88,67.93
2018,7,16,7,45,0.5,131.0,2.4,17.5,131.5,97.3,79.17
2018,7,16,8,0,1.0,150.0,2.4,17.8,151.0,110.57,90.15
2018,7,16,8,15,2.5,164.0,2.45,18.15,166.0,120.47,98.13
2018,7,16,8,30,4.0,178.0,2.5,18.5,181.0,130.29,105.97
2018,7,16,8,45,10.5,210.5,2.5,18.85,218.0,151.94,123.64
2018,7,16,9,0,17.0,243.0,2.5,19.2,255.0,175.32,135.75
2018,7,16,9,15,21.0,266.0,2.55,19.45,281.5,194.06,149.63
2018,7,16,9,30,25.0,289.0,2.6,19.7,308.0,204.65,157.24
2018,7,16,9,45,42.0,325.5,2.65,19.95,359.5,237.18,181.61
2018,7,16,10,0,59.0,362.0,2.7,20.2,411.0,272.67,208.25
2018,7,16,10,15,97.0,394.0,2.7,20.4,478.0,316.13,240.55
2018,7,16,10,30,135.0,426.0,2.7,20.6,545.0,361.03,274.06
2018,7,16,10,45,178.5,437.0,2.75,20.8,599.0,404.45,306.61
2018,7,16,11,0,222.0,448.0,2.8,21.0,653.0,452.32,342.46
2018,7,16,11,15,243.0,451.5,2.85,21.1,679.0,485.94,367.84
2018,7,16,11,30,264.0,455.0,2.9,21.2,705.0,522.55,395.25
2018,7,16,11,45,235.0,464.0,2.95,21.35,688.0,527.36,398.78
2018,7,16,12,0,206.0,473.0,3.0,21.5,671.0,531.01,401.32
2018,7,16,12,15,210.0,473.5,3.05,21.55,675.0,549.91,415.51
2018,7,16,12,30,214.0,474.0,3.1,21.6,679.0,568.12,429.05
2018,7,16,12,45,265.5,456.0,3.15,21.6,708.5,619.63,467.5
2018,7,16,13,0,317.0,438.0,3.2,21.6,738.0,662.73,499.71
2018,7,16,13,15,377.5,405.5,3.3,21.6,757.5,700.86,528.98
2018,7,16,13,30,438.0,373.0,3.4,21.6,777.0,752.92,567.71
2018,7,16,13,45,520.5,325.0,3.5,21.55,794.0,797.49,602.03
2018,7,16,14,0,603.0,277.0,3.6,21.5,811.0,842.63,636.7
2018,7,16,14,15,761.0,188.5,3.7,21.4,840.5,914.22,690.57
2018,7,16,14,30,919.0,100.0,3.8,21.3,870.0,956.69,720.89
2018,7,16,14,45,911.0,98.5,3.9,21.2,835.0,949.03,717.36
2018,7,16,15,0,903.0,97.0,4.0,21.1,800.0,937.57,711.69
2018,7,16,15,15,892.0,95.0,4.0,21.1,759.5,919.18,700.49
2018,7,16,15,30,881.0,93.0,4.0,21.1,719.0,897.3,686.96
2018,7,16,15,45,867.5,90.5,4.15,20.7,674.0,869.39,670.97
2018,7,16,16,0,854.0,88.0,4.3,20.3,629.0,838.46,652.63
2018,7,16,16,15,835.5,86.0,4.3,20.1,581.0,801.18,628.31
2018,7,16,16,30,817.0,84.0,4.3,19.9,533.0,769.9,608.12
2018,7,16,16,45,793.5,80.5,4.3,19.7,482.0,722.27,575.49
2018,7,16,17,0,770.0,77.0,4.3,19.5,431.0,673.26,541.26
2018,7,16,17,15,738.0,73.0,4.3,19.2,379.5,616.75,500.05
2018,7,16,17,30,706.0,69.0,4.3,18.9,328.0,560.23,456.7
2018,7,16,17,45,661.0,64.0,4.25,18.55,277.0,497.82,406.95
2018,7,16,18,0,616.0,59.0,4.2,18.2,226.0,435.11,355.17
2018,7,16,18,15,549.5,52.5,4.1,17.9,178.0,362.29,293.27
2018,7,16,18,30,483.0,46.0,4.0,17.6,130.0,294.78,233.89
2018,7,16,18,45,379.5,37.0,3.85,17.25,90.0,215.6,163.9
2018,7,16,19,0,276.0,28.0,3.7,16.9,50.0,144.73,86.86
2018,7,16,19,15,154.5,16.5,3.6,16.75,27.0,57.93,0.0
2018,7,16,19,30,33.0,5.0,3.5,16.6,4.0,0.0,0.0
2018,7,16,19,45,16.5,2.5,3.35,16.4,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,5,15,0.0,2.5,2.6,15.05,2.5,1.97,0.0
2018,7,17,5,30,0.0,5.0,2.6,15.3,5.0,3.78,0.0
2018,7,17,5,45,0.0,8.5,2.65,15.55,8.5,6.44,0.0
2018,7,17,6,0,0.0,12.0,2.7,15.8,12.0,9.1,2.34
2018,7,17,6,15,0.0,15.0,2.7,16.1,15.0,11.39,4.46
2018,7,17,6,30,0.0,18.0,2.7,16.4,18.0,13.68,6.55
2018,7,17,6,45,0.0,27.5,2.7,16.65,27.5,20.95,13.03
2018,7,17,7,0,0.0,37.0,2.7,16.9,37.0,28.24,19.46
2018,7,17,7,15,0.0,60.0,2.75,17.2,60.0,45.97,35.0
2018,7,17,7,30,0.0,83.0,2.8,17.5,83.0,63.7,50.32
2018,7,17,7,45,0.0,92.0,2.8,17.8,92.0,70.41,55.89
2018,7,17,8,0,0.0,101.0,2.8,18.1,101.0,77.09,61.38
2018,7,17,8,15,0.0,122.0,2.8,18.4,122.0,92.12,73.97
2018,7,17,8,30,0.0,143.0,2.8,18.7,143.0,106.91,86.2
2018,7,17,8,45,3.5,173.0,2.8,18.95,175.5,127.56,103.25
2018,7,17,9,0,7.0,203.0,2.8,19.2,208.0,148.95,115.19
2018,7,17,9,15,12.5,234.0,2.85,19.45,243.5,172.22,132.92
2018,7,17,9,30,18.0,265.0,2.9,19.7,279.0,196.53,151.37
2018,7,17,9,45,31.5,306.0,2.9,19.9,332.0,222.54,170.81
2018,7,17,10,0,45.0,347.0,2.9,20.1,385.0,258.93,198.34
2018,7,17,10,15,58.0,374.0,2.95,20.25,424.5,288.79,220.89
2018,7,17,10,30,71.0,401.0,3.0,20.4,464.0,320.83,245.1
2018,7,17,10,45,67.0,409.0,3.0,20.6,469.5,333.74,254.83
2018,7,17,11,0,63.0,417.0,3.0,20.8,475.0,346.17,264.12
2018,7,17,11,15,53.0,410.5,3.05,20.9,460.0,344.04,262.51
2018,7,17,11,30,43.0,404.0,3.1,21.0,445.0,340.34,259.68
2018,7,17,11,45,51.5,419.0,3.1,21.1,468.5,364.41,277.8
2018,7,17,12,0,60.0,434.0,3.1,21.2,492.0,389.49,296.52
2018,7,17,12,15,63.0,438.0,3.15,21.25,498.5,402.34,306.17
2018,7,17,12,30,66.0,442.0,3.2,21.3,505.0,415.17,315.85
2018,7,17,12,45,73.0,444.5,3.25,21.4,514.0,429.88,326.99
2018,7,17,13,0,80.0,447.0,3.3,21.5,523.0,444.63,338.17
2018,7,17,13,15,88.5,444.0,3.4,21.5,526.5,455.72,346.99
2018,7,17,13,30,97.0,441.0,3.5,21.5,530.0,466.62,355.73
2018,7,17,13,45,166.5,411.0,3.6,21.5,560.0,525.06,401.31
2018,7,17,14,0,236.0,381.0,3.7,21.5,590.0,584.83,447.31
2018,7,17,14,15,565.0,247.0,3.8,21.4,725.5,791.05,604.39
2018,7,17,14,30,894.0,113.0,3.9,21.3,861.0,947.97,716.51
2018,7,17,14,45,789.0,148.0,4.05,21.2,788.0,900.94,685.15
2018,7,17,15,0,684.0,183.0,4.2,21.1,715.0,846.1,649.31
2018,7,17,15,15,592.0,197.5,4.2,21.1,641.0,772.91,597.7
2018,7,17,15,30,500.0,212.0,4.2,21.1,567.0,690.14,537.94
2018,7,17,15,45,661.5,156.5,4.45,20.75,594.0,777.15,607.59
2018,7,17,16,0,823.0,101.0,4.7,20.4,621.0,837.39,654.64
2018,7,17,16,15,803.0,98.0,4.75,20.15,572.5,798.01,628.49
2018,7,17,16,30,783.0,95.0,4.8,19.9,524.0,756.46,600.92
2018,7,17,16,45,619.5,112.5,4.85,19.65,431.5,629.22,507.36
2018,7,17,17,0,456.0,130.0,4.9,19.4,339.0,496.52,404.51
2018,7,17,17,15,381.5,126.0,4.9,19.05,286.5,422.95,346.77
2018,7,17,17,30,307.0,122.0,4.9,18.7,234.0,338.05,278.49
2018,7,17,17,45,280.0,107.5,4.85,18.35,197.5,293.37,241.86
2018,7,17,18,0,253.0,93.0,4.8,18.0,161.0,250.45,205.59
2018,7,17,18,15,245.0,75.0,4.7,17.7,129.5,215.03,174.58
2018,7,17,18,30,237.0,57.0,4.6,17.4,98.0,190.69,151.45
2018,7,17,18,45,150.0,42.0,4.5,17.05,65.0,116.36,87.31
2018,7,17,19,0,63.0,27.0,4.4,16.7,32.0,60.24,33.03
2018,7,17,19,15,36.5,15.0,4.25,16.55,17.5,22.46,0.0
2018,7,17,19,30,10.0,3.0,4.1,16.4,3.0,0.0,0.0
2018,7,17,19,45,5.0,1.5,4.0,16.25,1.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,45,6.5,1.0,2.75,14.95,1.0,0.0,0.0
2018,7,18,5,0,13.0,2.0,2.8,15.1,2.0,0.0,0.0
2018,7,18,5,15,76.0,11.0,2.85,15.35,16.0,8.65,0.0
2018,7,18,5,30,139.0,20.0,2.9,15.6,30.0,15.29,3.81
2018,7,18,5,45,285.0,34.0,3.0,15.85,75.0,27.6,17.8
2018,7,18,6,0,431.0,48.0,3.1,16.1,120.0,39.24,28.66
2018,7,18,6,15,290.5,40.5,3.0,16.35,96.5,31.62,22.34
2018,7,18,6,30,150.0,33.0,2.9,16.6,73.0,24.57,16.21
2018,7,18,6,45,75.0,44.0,2.8,16.85,64.0,32.7,23.44
2018,7,18,7,0,0.0,55.0,2.7,17.1,55.0,42.1,31.7
2018,7,18,7,15,27.0,79.5,2.55,17.3,91.5,60.33,47.59
2018,7,18,7,30,54.0,104.0,2.4,17.5,128.0,77.59,62.41
2018,7,18,7,45,112.0,110.5,2.25,17.7,168.5,80.3,64.46
2018,7,18,8,0,170.0,117.0,2.1,17.9,209.0,79.85,63.79
2018,7,18,8,15,144.5,135.5,2.05,18.15,219.0,89.54,71.81
2018,7,18,8,30,119.0,154.0,2.0,18.4,229.0,106.92,86.27
2018,7,18,8,45,156.5,178.0,1.95,18.65,284.0,111.98,90.17
2018,7,18,9,0,194.0,202.0,1.9,18.9,339.0,138.9,101.7
2018,7,18,9,15,168.5,227.0,1.95,19.15,351.0,166.43,121.66
2018,7,18,9,30,143.0,252.0,2.0,19.4,363.0,199.88,148.61
2018,7,18,9,45,165.0,273.5,2.05,19.6,407.0,231.88,173.12
2018,7,18,10,0,187.0,295.0,2.1,19.8,451.0,260.54,195.49
2018,7,18,10,15,180.5,320.5,2.15,20.0,475.0,296.79,224.42
2018,7,18,10,30,174.0,346.0,2.2,20.2,499.0,326.43,247.81
2018,7,18,10,45,173.0,353.5,2.25,20.4,509.0,346.22,263.46
2018,7,18,11,0,172.0,361.0,2.3,20.6,519.0,365.72,278.67
2018,7,18,11,15,109.0,382.0,2.4,20.7,482.5,358.46,273.33
2018,7,18,11,30,46.0,403.0,2.5,20.8,446.0,341.69,260.25
2018,7,18,11,45,76.0,429.5,2.55,20.9,502.0,389.34,296.3
2018,7,18,12,0,106.0,456.0,2.6,21.0,558.0,440.22,334.2
2018,7,18,12,15,123.5,465.5,2.7,21.0,584.0,479.45,363.34
2018,7,18,12,30,141.0,475.0,2.8,21.0,610.0,512.65,388.08
2018,7,18,12,45,156.0,471.0,2.9,21.0,619.5,533.09,403.65
2018,7,18,13,0,171.0,467.0,3.0,21.0,629.0,553.28,419.14
2018,7,18,13,15,140.5,450.5,3.0,21.0,582.0,522.55,396.57
2018,7,18,13,30,110.0,434.0,3.0,21.0,535.0,489.06,372.0
2018,7,18,13,45,101.5,424.5,2.95,20.95,516.0,461.52,352.29
2018,7,18,14,0,93.0,415.0,2.9,20.9,497.0,449.95,344.09
2018,7,18,14,15,322.0,323.5,2.95,20.85,594.5,615.82,472.91
2018,7,18,14,30,551.0,232.0,3.0,20.8,692.0,770.81,588.81
2018,7,18,14,45,709.5,170.5,3.0,20.7,737.5,858.97,652.78
2018,7,18,15,0,868.0,109.0,3.0,20.6,783.0,920.72,695.9
2018,7,18,15,15,856.5,107.0,3.0,20.6,743.0,902.39,684.23
2018,7,18,15,30,845.0,105.0,3.0,20.6,703.0,880.7,670.98
2018,7,18,15,45,829.5,102.5,3.3,20.3,658.5,862.17,662.6
2018,7,18,16,0,814.0,100.0,3.6,20.0,614.0,829.93,644.15
2018,7,18,16,15,770.5,102.0,3.75,19.7,558.0,776.75,609.41
2018,7,18,16,30,727.0,104.0,3.9,19.4,502.0,726.45,576.07
2018,7,18,16,45,715.0,97.5,4.05,19.15,457.5,686.92,549.82
2018,7,18,17,0,703.0,91.0,4.2,18.9,413.0,645.49,521.3
2018,7,18,17,15,641.0,89.5,4.2,18.5,356.0,573.34,466.75
2018,7,18,17,30,579.0,88.0,4.2,18.1,299.0,503.64,412.56
2018,7,18,17,45,538.5,80.0,4.15,17.7,252.0,443.22,364.24
2018,7,18,18,0,498.0,72.0,4.1,17.3,205.0,384.77,315.72
2018,7,18,18,15,420.0,62.0,3.9,17.0,158.0,307.47,250.02
2018,7,18,18,30,342.0,52.0,3.7,16.7,111.0,233.65,185.98
2018,7,18,18,45,236.5,39.0,3.5,16.4,73.5,158.06,119.82
2018,7,18,19,0,131.0,26.0,3.3,16.1,36.0,90.78,50.51
2018,7,18,19,15,69.5,14.0,3.05,16.0,19.0,31.39,0.0
2018,7,18,19,30,8.0,2.0,2.8,15.9,2.0,0.0,0.0
2018,7,18,19,45,4.0,1.0,2.6,15.8,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,19,4,45,3.0,0.5,2.95,14.75,0.5,0.0,0.0
2018,7,19,5,0,6.0,1.0,3.1,14.9,1.0,0.0,0.0
2018,7,19,5,15,36.5,7.5,3.05,15.1,10.0,5.9,0.0
2018,7,19,5,30,67.0,14.0,3.0,15.3,19.0,10.66,0.56
2018,7,19,5,45,92.0,25.0,3.0,15.55,37.0,19.28,10.71
2018,7,19,6,0,117.0,36.0,3.0,15.8,55.0,27.46,18.39
2018,7,19,6,15,120.0,39.5,2.75,16.05,65.0,30.12,21.04
2018,7,19,6,30,123.0,43.0,2.5,16.3,75.0,32.66,23.43
2018,7,19,6,45,61.5,61.5,2.3,16.55,77.5,46.6,35.8
2018,7,19,7,0,0.0,80.0,2.1,16.8,80.0,60.7,48.14
2018,7,19,7,15,0.0,106.5,1.95,17.1,106.5,79.41,64.29
2018,7,19,7,30,0.0,133.0,1.8,17.4,133.0,97.71,79.83
2018,7,19,7,45,0.0,138.0,1.6,17.7,138.0,101.83,82.96
2018,7,19,8,0,0.0,143.0,1.4,18.0,143.0,105.86,85.98
2018,7,19,8,15,3.0,164.0,1.3,18.35,166.0,120.41,97.88
2018,7,19,8,30,6.0,185.0,1.2,18.7,189.0,134.78,109.44
2018,7,19,8,45,12.0,213.0,1.1,19.1,221.5,153.46,124.4
2018,7,19,9,0,18.0,241.0,1.0,19.5,254.0,174.08,134.01
2018,7,19,9,15,24.0,269.0,1.0,19.85,287.0,196.34,150.28
2018,7,19,9,30,30.0,297.0,1.0,20.2,320.0,210.55,160.36
2018,7,19,9,45,46.5,330.5,0.95,20.6,368.0,241.6,183.0
2018,7,19,10,0,63.0,364.0,0.9,21.0,416.0,275.5,207.67
2018,7,19,10,15,90.0,392.0,1.1,21.25,469.5,312.68,235.16
2018,7,19,10,30,117.0,420.0,1.3,21.5,523.0,350.27,263.09
2018,7,19,10,45,123.0,434.5,1.5,21.7,545.0,376.87,283.2
2018,7,19,11,0,129.0,449.0,1.7,21.9,567.0,404.28,303.85
2018,7,19,11,15,116.0,453.5,2.0,22.0,561.0,414.26,311.91
2018,7,19,11,30,103.0,458.0,2.3,22.1,555.0,419.57,316.42
2018,7,19,11,45,93.0,457.0,2.55,22.15,545.0,422.5,319.07
2018,7,19,12,0,83.0,456.0,2.8,22.2,535.0,424.09,320.62
2018,7,19,12,15,88.0,458.0,3.1,22.15,542.0,438.17,331.78
2018,7,19,12,30,93.0,460.0,3.4,22.1,549.0,452.18,342.87
2018,7,19,12,45,88.5,454.5,3.65,22.05,538.5,451.83,343.14
2018,7,19,13,0,84.0,449.0,3.9,22.0,528.0,450.48,342.73
2018,7,19,13,15,114.0,449.5,4.05,21.8,555.0,499.21,380.13
2018,7,19,13,30,144.0,450.0,4.2,21.6,582.0,534.25,407.35
2018,7,19,13,45,208.5,419.0,4.35,21.45,605.5,571.48,437.54
2018,7,19,14,0,273.0,388.0,4.5,21.3,629.0,626.69,480.7
2018,7,19,14,15,549.5,262.0,4.5,21.1,727.5,792.38,608.13
2018,7,19,14,30,826.0,136.0,4.5,20.9,826.0,923.94,704.44
2018,7,19,14,45,815.5,134.5,4.45,20.7,791.5,914.47,698.24
2018,7,19,15,0,805.0,133.0,4.4,20.5,757.0,901.44,690.64
2018,7,19,15,15,792.0,130.5,4.4,20.5,718.0,881.67,678.25
2018,7,19,15,30,779.0,128.0,4.4,20.5,679.0,858.68,663.65
2018,7,19,15,45,762.0,125.0,4.2,20.1,635.0,828.61,644.09
2018,7,19,16,0,745.0,122.0,4.0,19.7,591.0,795.86,622.58
2018,7,19,16,15,723.0,118.0,3.9,19.5,544.0,760.46,598.92
2018,7,19,16,30,701.0,114.0,3.8,19.3,497.0,718.3,570.05
2018,7,19,16,45,673.5,109.0,3.7,19.1,448.0,669.27,535.66
2018,7,19,17,0,646.0,104.0,3.6,18.9,399.0,619.47,499.16
2018,7,19,17,15,609.0,98.5,3.6,18.6,349.5,562.06,456.19
2018,7,19,17,30,572.0,93.0,3.6,18.3,300.0,505.33,412.43
2018,7,19,17,45,522.0,85.0,3.55,18.05,251.5,439.16,359.54
2018,7,19,18,0,472.0,77.0,3.5,17.8,203.0,375.77,307.16
2018,7,19,18,15,394.0,66.0,3.45,17.55,156.0,294.51,238.75
2018,7,19,18,30,316.0,55.0,3.4,17.3,109.0,225.95,179.25
2018,7,19,18,45,215.0,40.5,3.3,17.05,71.5,151.81,114.53
2018,7,19,19,0,114.0,26.0,3.2,16.8,34.0,84.78,45.01
2018,7,19,19,15,59.5,13.5,3.1,16.65,17.5,28.13,0.0
2018,7,19,19,30,5.0,1.0,3.0,16.5,1.0,0.0,0.0
2018,7,19,19,45,2.5,0.5,2.9,16.4,0.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.1,15.1,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.2,15.2,1.0,0.0,0.0
2018,7,20,5,15,36.5,12.5,2.35,15.5,15.0,9.83,0.0
2018,7,20,5,30,70.0,24.0,2.5,15.8,29.0,18.04,4.06
2018,7,20,5,45,148.0,41.5,2.65,16.05,62.5,30.85,20.38
2018,7,20,6,0,226.0,59.0,2.8,16.3,96.0,43.53,32.31
2018,7,20,6,15,160.0,57.5,2.8,16.65,88.0,42.75,32.07
2018,7,20,6,30,94.0,56.0,2.8,17.0,80.0,41.25,30.93
2018,7,20,6,45,48.0,80.0,2.8,17.3,92.5,59.9,47.39
2018,7,20,7,0,2.0,104.0,2.8,17.6,105.0,76.87,62.13
2018,7,20,7,15,19.5,136.0,2.7,17.95,145.0,98.78,80.9
2018,7,20,7,30,37.0,168.0,2.6,18.3,185.0,115.92,95.24
2018,7,20,7,45,52.5,194.5,2.5,18.65,221.5,132.2,108.63
2018,7,20,8,0,68.0,221.0,2.4,19.0,258.0,148.09,121.5
2018,7,20,8,15,103.5,249.0,2.35,19.35,311.0,164.85,134.92
2018,7,20,8,30,139.0,277.0,2.3,19.7,364.0,173.01,141.05
2018,7,20,8,45,212.0,287.5,2.25,20.05,431.0,180.42,146.54
2018,7,20,9,0,285.0,298.0,2.2,20.4,498.0,197.44,144.59
2018,7,20,9,15,497.5,231.5,2.2,20.7,605.5,207.67,139.47
2018,7,20,9,30,710.0,165.0,2.2,21.0,713.0,244.21,158.58
2018,7,20,9,45,709.5,173.5,2.15,21.3,742.0,297.21,202.87
2018,7,20,10,0,709.0,182.0,2.1,21.6,771.0,349.59,247.44
2018,7,20,10,15,599.0,253.5,2.1,21.75,763.0,401.68,293.32
2018,7,20,10,30,489.0,325.0,2.1,21.9,755.0,443.51,328.87
2018,7,20,10,45,620.0,256.5,2.1,22.1,816.0,492.82,367.03
2018,7,20,11,0,751.0,188.0,2.1,22.3,877.0,551.91,412.68
2018,7,20,11,15,791.5,165.5,2.15,22.35,902.5,600.55,450.63
2018,7,20,11,30,832.0,143.0,2.2,22.4,928.0,643.26,483.98
2018,7,20,11,45,691.0,228.5,2.25,22.45,884.0,666.13,499.72
2018,7,20,12,0,550.0,314.0,2.3,22.5,840.0,667.9,499.84
2018,7,20,12,15,503.5,340.0,2.35,22.45,821.5,682.15,510.18
2018,7,20,12,30,457.0,366.0,2.4,22.4,803.0,691.86,516.95
2018,7,20,12,45,652.5,249.0,2.5,22.35,867.5,777.17,581.86
2018,7,20,13,0,848.0,132.0,2.6,22.3,932.0,842.64,630.25
2018,7,20,13,15,844.5,131.0,2.65,22.25,917.5,861.5,643.3
2018,7,20,13,30,841.0,130.0,2.7,22.2,903.0,876.9,654.49
2018,7,20,13,45,835.5,129.0,2.75,22.1,881.5,886.96,662.34
2018,7,20,14,0,830.0,128.0,2.8,22.0,860.0,893.4,667.93
2018,7,20,14,15,823.0,126.5,2.85,21.85,832.5,894.38,670.11
2018,7,20,14,30,816.0,125.0,2.9,21.7,805.0,891.76,670.02
2018,7,20,14,45,807.0,122.5,2.9,21.55,771.5,882.79,665.38
2018,7,20,15,0,798.0,120.0,2.9,21.4,738.0,882.74,667.02
2018,7,20,15,15,785.5,117.5,2.9,21.4,699.5,863.38,655.07
2018,7,20,15,30,773.0,115.0,2.9,21.4,661.0,840.85,641.11
2018,7,20,15,45,757.5,111.5,2.9,21.05,618.0,811.61,623.29
2018,7,20,16,0,742.0,108.0,2.9,20.7,575.0,779.72,603.47
2018,7,20,16,15,721.0,105.0,2.85,20.5,529.0,741.36,578.18
2018,7,20,16,30,700.0,102.0,2.8,20.3,483.0,704.92,554.01
2018,7,20,16,45,672.5,98.0,2.8,20.05,435.0,657.1,521.39
2018,7,20,17,0,645.0,94.0,2.8,19.8,387.0,608.57,487.08
2018,7,20,17,15,609.0,88.5,2.75,19.55,338.5,552.0,444.95
2018,7,20,17,30,573.0,83.0,2.7,19.3,290.0,496.15,402.13
2018,7,20,17,45,524.0,76.0,2.65,19.05,242.5,431.82,351.16
2018,7,20,18,0,475.0,69.0,2.6,18.8,195.0,370.27,300.69
2018,7,20,18,15,408.0,60.0,2.55,18.6,151.5,300.63,242.01
2018,7,20,18,30,341.0,51.0,2.5,18.4,108.0,233.33,183.87
2018,7,20,18,45,251.0,38.5,2.45,18.15,73.0,164.56,123.37
2018,7,20,19,0,161.0,26.0,2.4,17.9,38.0,101.31,51.67
2018,7,20,19,15,85.0,14.0,2.35,17.8,20.0,36.11,0.0
2018,7,20,19,30,9.0,2.0,2.3,17.7,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,2.2,17.65,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
