Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,4,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.5,16.55,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.6,16.6,1.0,0.0,0.0
2018,7,21,5,15,15.5,6.5,1.65,16.8,7.5,5.11,0.0
2018,7,21,5,30,26.0,12.0,1.7,17.0,14.0,9.62,0.0
2018,7,21,5,45,13.0,20.0,1.75,17.25,21.0,15.78,7.6
2018,7,21,6,0,0.0,28.0,1.8,17.5,28.0,21.35,12.93
2018,7,21,6,15,0.0,43.0,1.8,17.75,43.0,32.88,23.3
2018,7,21,6,30,0.0,58.0,1.8,18.0,58.0,44.2,33.41
2018,7,21,6,45,15.5,91.5,1.8,18.3,97.0,67.79,54.1
2018,7,21,7,0,31.0,125.0,1.8,18.6,136.0,88.38,71.85
2018,7,21,7,15,57.0,153.0,1.8,18.85,177.0,106.3,87.02
2018,7,21,7,30,83.0,181.0,1.8,19.1,218.0,123.81,101.58
2018,7,21,7,45,80.0,202.0,1.8,19.4,241.0,136.69,112.0
2018,7,21,8,0,77.0,223.0,1.8,19.7,264.0,149.28,122.03
2018,7,21,8,15,168.0,231.5,1.8,20.0,332.5,150.93,122.83
2018,7,21,8,30,259.0,240.0,1.8,20.3,401.0,149.29,120.94
2018,7,21,8,45,265.0,269.0,1.8,20.55,444.5,162.91,131.75
2018,7,21,9,0,271.0,298.0,1.8,20.8,488.0,196.54,143.93
2018,7,21,9,15,269.5,319.0,1.8,21.0,517.0,231.98,167.42
2018,7,21,9,30,268.0,340.0,1.8,21.2,546.0,267.68,194.26
2018,7,21,9,45,324.5,337.5,1.85,21.4,598.5,305.09,221.69
2018,7,21,10,0,381.0,335.0,1.9,21.6,651.0,348.35,254.69
2018,7,21,10,15,398.5,342.0,1.95,21.7,683.0,385.07,284.31
2018,7,21,10,30,416.0,349.0,2.0,21.8,715.0,428.0,318.29
2018,7,21,10,45,557.0,282.5,2.05,21.9,785.5,483.03,360.4
2018,7,21,11,0,698.0,216.0,2.1,22.0,856.0,545.83,408.75
2018,7,21,11,15,699.0,218.0,2.15,22.05,867.5,588.5,441.88
2018,7,21,11,30,700.0,220.0,2.2,22.1,879.0,629.59,473.2
2018,7,21,11,45,759.5,187.0,2.25,22.2,907.5,676.39,508.77
2018,7,21,12,0,819.0,154.0,2.3,22.3,936.0,728.62,547.54
2018,7,21,12,15,827.5,148.0,2.35,22.25,938.5,753.95,567.01
2018,7,21,12,30,836.0,142.0,2.4,22.2,941.0,787.44,591.28
2018,7,21,12,45,794.0,162.5,2.45,22.2,916.5,812.2,608.42
2018,7,21,13,0,752.0,183.0,2.5,22.2,892.0,820.28,614.3
2018,7,21,13,15,657.0,231.0,2.5,22.1,843.5,811.9,607.21
2018,7,21,13,30,562.0,279.0,2.5,22.0,795.0,787.54,589.3
2018,7,21,13,45,446.5,327.0,2.55,21.95,731.0,737.82,553.6
2018,7,21,14,0,331.0,375.0,2.6,21.9,667.0,669.19,504.32
2018,7,21,14,15,583.5,245.0,2.6,21.8,739.0,811.0,611.14
2018,7,21,14,30,836.0,115.0,2.6,21.7,811.0,902.01,675.48
2018,7,21,14,45,828.5,112.5,2.55,21.55,778.0,894.19,670.44
2018,7,21,15,0,821.0,110.0,2.5,21.4,745.0,882.83,664.01
2018,7,21,15,15,757.5,122.0,2.5,21.4,684.0,844.1,638.99
2018,7,21,15,30,694.0,134.0,2.5,21.4,623.0,796.84,608.03
2018,7,21,15,45,609.5,147.0,2.55,21.1,556.5,726.25,561.1
2018,7,21,16,0,525.0,160.0,2.6,20.8,490.0,655.21,511.46
2018,7,21,16,15,474.0,162.5,2.6,20.6,442.5,592.64,467.0
2018,7,21,16,30,423.0,165.0,2.6,20.4,395.0,541.41,429.69
2018,7,21,16,45,372.0,160.5,2.65,20.15,348.5,483.93,387.12
2018,7,21,17,0,321.0,156.0,2.7,19.9,302.0,410.35,331.37
2018,7,21,17,15,388.0,127.0,2.75,19.6,282.0,431.79,350.35
2018,7,21,17,30,455.0,98.0,2.8,19.3,262.0,427.57,348.54
2018,7,21,17,45,383.0,90.5,2.85,19.0,213.5,354.85,289.95
2018,7,21,18,0,311.0,83.0,2.9,18.7,165.0,287.72,234.51
2018,7,21,18,15,299.5,66.5,2.85,18.45,131.5,247.78,199.97
2018,7,21,18,30,288.0,50.0,2.8,18.2,98.0,208.19,164.26
2018,7,21,18,45,214.5,37.5,2.75,17.95,66.5,148.94,111.37
2018,7,21,19,0,141.0,25.0,2.7,17.7,35.0,92.87,44.29
2018,7,21,19,15,77.0,13.5,2.6,17.55,18.5,33.44,0.0
2018,7,21,19,30,13.0,2.0,2.5,17.4,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,2.4,17.3,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,1.4,16.55,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,1.4,16.6,2.0,0.0,0.0
2018,7,22,5,15,27.5,6.5,1.45,16.8,8.0,5.11,0.0
2018,7,22,5,30,42.0,11.0,1.5,17.0,14.0,8.64,0.0
2018,7,22,5,45,62.0,20.5,1.5,17.2,28.5,15.86,7.62
2018,7,22,6,0,82.0,30.0,1.5,17.4,43.0,22.96,14.32
2018,7,22,6,15,41.0,44.5,1.55,17.65,51.0,34.02,24.3
2018,7,22,6,30,0.0,59.0,1.6,17.9,59.0,44.87,34.01
2018,7,22,6,45,4.0,87.0,1.65,18.1,88.5,64.65,51.4
2018,7,22,7,0,8.0,115.0,1.7,18.3,118.0,83.94,68.09
2018,7,22,7,15,29.0,144.0,1.7,18.55,156.5,100.7,82.31
2018,7,22,7,30,50.0,173.0,1.7,18.8,195.0,118.8,97.44
2018,7,22,7,45,81.5,199.5,1.75,19.05,241.0,135.34,111.02
2018,7,22,8,0,113.0,226.0,1.8,19.3,287.0,146.09,119.56
2018,7,22,8,15,225.5,228.0,1.85,19.55,363.5,143.23,116.64
2018,7,22,8,30,338.0,230.0,1.9,19.8,440.0,146.22,118.68
2018,7,22,8,45,510.0,189.5,1.95,20.05,533.0,119.52,95.96
2018,7,22,9,0,682.0,149.0,2.0,20.3,626.0,136.01,84.57
2018,7,22,9,15,764.0,123.5,2.1,20.45,687.0,184.75,110.61
2018,7,22,9,30,846.0,98.0,2.2,20.6,748.0,241.28,151.12
2018,7,22,9,45,614.0,211.0,2.25,20.8,694.0,297.37,206.92
2018,7,22,10,0,382.0,324.0,2.3,21.0,640.0,337.92,248.1
2018,7,22,10,15,287.5,374.0,2.4,21.1,616.5,367.49,274.67
2018,7,22,10,30,193.0,424.0,2.5,21.2,593.0,386.78,291.74
2018,7,22,10,45,193.5,424.0,2.6,21.3,597.5,405.37,306.57
2018,7,22,11,0,194.0,424.0,2.7,21.4,602.0,423.31,320.72
2018,7,22,11,15,218.0,430.5,2.8,21.5,633.5,459.12,347.94
2018,7,22,11,30,242.0,437.0,2.9,21.6,665.0,499.24,378.05
2018,7,22,11,45,329.0,400.5,3.0,21.65,713.0,550.16,417.06
2018,7,22,12,0,416.0,364.0,3.1,21.7,761.0,612.34,463.97
2018,7,22,12,15,523.5,311.0,3.2,21.7,810.5,676.04,512.31
2018,7,22,12,30,631.0,258.0,3.3,21.7,860.0,743.16,562.74
2018,7,22,12,45,738.0,195.5,3.4,21.75,894.5,795.37,602.72
2018,7,22,13,0,845.0,133.0,3.5,21.8,929.0,843.64,637.49
2018,7,22,13,15,864.0,120.0,3.6,21.75,923.0,871.73,657.51
2018,7,22,13,30,883.0,107.0,3.7,21.7,917.0,896.4,675.39
2018,7,22,13,45,879.0,106.0,3.85,21.7,896.0,907.97,684.56
2018,7,22,14,0,875.0,105.0,4.0,21.7,875.0,915.82,691.39
2018,7,22,14,15,869.0,103.5,4.05,21.6,847.5,917.58,693.93
2018,7,22,14,30,863.0,102.0,4.1,21.5,820.0,915.58,694.05
2018,7,22,14,45,855.0,100.0,4.2,21.4,786.0,907.51,690.38
2018,7,22,15,0,847.0,98.0,4.3,21.3,752.0,895.82,684.31
2018,7,22,15,15,835.5,96.5,4.3,21.3,713.5,877.97,673.28
2018,7,22,15,30,824.0,95.0,4.3,21.3,675.0,856.86,660.04
2018,7,22,15,45,810.5,92.5,4.35,21.0,632.0,829.82,643.54
2018,7,22,16,0,797.0,90.0,4.4,20.7,589.0,809.46,631.83
2018,7,22,16,15,779.0,87.0,4.4,20.5,542.5,772.18,607.24
2018,7,22,16,30,761.0,84.0,4.4,20.3,496.0,732.74,580.83
2018,7,22,16,45,737.0,80.5,4.4,20.1,447.5,686.19,548.67
2018,7,22,17,0,713.0,77.0,4.4,19.9,399.0,638.47,515.0
2018,7,22,17,15,680.5,72.5,4.4,19.6,349.5,582.81,474.04
2018,7,22,17,30,648.0,68.0,4.4,19.3,300.0,530.03,433.17
2018,7,22,17,45,602.0,63.0,4.35,19.0,251.5,466.64,382.28
2018,7,22,18,0,556.0,58.0,4.3,18.7,203.0,405.66,331.52
2018,7,22,18,15,489.5,51.0,4.2,18.45,158.0,334.62,270.75
2018,7,22,18,30,423.0,44.0,4.1,18.2,113.0,269.09,212.87
2018,7,22,18,45,322.5,34.5,4.0,17.9,76.5,193.16,144.96
2018,7,22,19,0,222.0,25.0,3.9,17.6,40.0,122.11,55.1
2018,7,22,19,15,118.0,13.5,3.8,17.5,21.0,45.71,0.0
2018,7,22,19,30,14.0,2.0,3.7,17.4,2.0,0.0,0.0
2018,7,22,19,45,7.0,1.0,3.6,17.3,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.45,17.15,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.3,17.05,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,23,5,15,98.0,10.0,2.95,15.7,16.0,7.87,0.0
2018,7,23,5,30,196.0,20.0,2.9,15.9,32.0,16.34,0.07
2018,7,23,5,45,279.0,27.0,2.85,16.1,61.5,21.95,12.68
2018,7,23,6,0,362.0,34.0,2.8,16.3,91.0,27.66,18.45
2018,7,23,6,15,278.5,30.5,2.75,16.6,83.5,24.1,15.64
2018,7,23,6,30,195.0,27.0,2.7,16.9,76.0,20.55,12.61
2018,7,23,6,45,97.5,37.0,2.65,17.15,61.5,28.13,19.37
2018,7,23,7,0,0.0,47.0,2.6,17.4,47.0,35.93,26.22
2018,7,23,7,15,0.0,72.0,2.6,17.7,72.0,55.25,43.1
2018,7,23,7,30,0.0,97.0,2.6,18.0,97.0,73.46,58.74
2018,7,23,7,45,0.0,110.0,2.6,18.3,110.0,82.92,66.62
2018,7,23,8,0,0.0,123.0,2.6,18.6,123.0,92.31,74.36
2018,7,23,8,15,2.0,151.5,2.6,18.95,152.5,112.07,90.82
2018,7,23,8,30,4.0,180.0,2.6,19.3,182.0,131.41,106.69
2018,7,23,8,45,9.0,205.0,2.65,19.6,211.0,148.23,120.3
2018,7,23,9,0,14.0,230.0,2.7,19.9,240.0,166.79,128.85
2018,7,23,9,15,22.5,261.5,2.7,20.2,278.5,191.36,147.18
2018,7,23,9,30,31.0,293.0,2.7,20.5,317.0,208.62,159.74
2018,7,23,9,45,74.0,340.0,2.75,20.75,400.5,254.96,193.78
2018,7,23,10,0,117.0,387.0,2.8,21.0,484.0,302.1,228.62
2018,7,23,10,15,127.5,405.5,2.9,21.2,514.5,331.93,251.44
2018,7,23,10,30,138.0,424.0,3.0,21.4,545.0,363.3,275.39
2018,7,23,10,45,168.0,434.5,3.05,21.55,585.5,400.37,303.4
2018,7,23,11,0,198.0,445.0,3.1,21.7,626.0,440.5,333.63
2018,7,23,11,15,199.0,454.5,3.2,21.8,639.0,465.67,352.72
2018,7,23,11,30,200.0,464.0,3.3,21.9,652.0,490.67,371.54
2018,7,23,11,45,176.0,468.0,3.45,21.95,634.5,494.29,374.45
2018,7,23,12,0,152.0,472.0,3.6,22.0,617.0,495.33,375.35
2018,7,23,12,15,147.0,472.0,3.75,21.95,612.0,505.13,383.06
2018,7,23,12,30,142.0,472.0,3.9,21.9,607.0,513.79,389.87
2018,7,23,12,45,122.5,463.5,4.05,21.85,579.5,502.11,381.51
2018,7,23,13,0,103.0,455.0,4.2,21.8,552.0,473.61,360.85
2018,7,23,13,15,91.0,441.0,4.35,21.75,525.5,457.71,349.58
2018,7,23,13,30,79.0,427.0,4.5,21.7,499.0,440.34,337.14
2018,7,23,13,45,134.5,393.0,4.65,21.65,512.5,482.9,371.47
2018,7,23,14,0,190.0,359.0,4.8,21.6,526.0,507.73,392.64
2018,7,23,14,15,533.0,232.0,4.95,21.5,679.0,754.86,583.92
2018,7,23,14,30,876.0,105.0,5.1,21.4,832.0,932.22,713.45
2018,7,23,14,45,840.5,115.0,5.2,21.3,789.0,910.81,699.41
2018,7,23,15,0,805.0,125.0,5.3,21.2,746.0,898.97,693.32
2018,7,23,15,15,779.5,123.5,5.3,21.2,699.0,868.69,673.21
2018,7,23,15,30,754.0,122.0,5.3,21.2,652.0,835.52,651.03
2018,7,23,15,45,727.5,119.5,5.4,20.85,603.5,797.86,626.8
2018,7,23,16,0,701.0,117.0,5.5,20.5,555.0,762.64,604.0
2018,7,23,16,15,493.0,152.0,5.5,20.2,448.0,599.14,481.55
2018,7,23,16,30,285.0,187.0,5.5,19.9,341.0,434.89,352.12
2018,7,23,16,45,178.5,168.0,5.45,19.6,261.0,306.96,250.03
2018,7,23,17,0,72.0,149.0,5.4,19.3,181.0,188.36,152.25
2018,7,23,17,15,41.0,84.5,5.35,19.0,102.5,100.58,79.71
2018,7,23,17,30,10.0,20.0,5.3,18.7,24.0,22.37,13.52
2018,7,23,17,45,40.5,23.5,5.2,18.35,34.5,51.79,39.06
2018,7,23,18,0,71.0,27.0,5.1,18.0,45.0,71.78,56.11
2018,7,23,18,15,73.5,27.0,4.95,17.75,42.0,70.35,54.16
2018,7,23,18,30,76.0,27.0,4.8,17.5,39.0,69.08,51.84
2018,7,23,18,45,61.0,23.0,4.65,17.2,30.5,56.01,38.91
2018,7,23,19,0,46.0,19.0,4.5,16.9,22.0,42.85,14.29
2018,7,23,19,15,28.5,10.5,4.4,16.8,12.0,16.77,0.0
2018,7,23,19,30,11.0,2.0,4.3,16.7,2.0,0.0,0.0
2018,7,23,19,45,5.5,1.0,4.2,16.6,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.05,16.45,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.9,16.05,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.4,16.15,1.5,1.18,0.0
2018,7,24,5,30,0.0,3.0,3.4,16.3,3.0,2.27,0.0
2018,7,24,5,45,0.0,5.0,3.45,16.45,5.0,3.78,0.0
2018,7,24,6,0,0.0,7.0,3.5,16.6,7.0,5.3,0.0
2018,7,24,6,15,0.0,10.0,3.55,16.85,10.0,7.58,1.04
2018,7,24,6,30,0.0,13.0,3.6,17.1,13.0,9.87,3.11
2018,7,24,6,45,0.0,24.0,3.6,17.3,24.0,18.27,10.59
2018,7,24,7,0,0.0,35.0,3.6,17.5,35.0,26.71,18.05
2018,7,24,7,15,7.5,90.5,3.6,17.75,94.0,68.54,54.73
2018,7,24,7,30,15.0,146.0,3.6,18.0,153.0,106.08,87.01
2018,7,24,7,45,17.0,158.0,3.6,18.25,166.5,114.87,94.15
2018,7,24,8,0,19.0,170.0,3.6,18.5,180.0,123.59,101.16
2018,7,24,8,15,15.5,186.5,3.65,18.8,195.0,134.93,110.31
2018,7,24,8,30,12.0,203.0,3.7,19.1,210.0,146.14,119.28
2018,7,24,8,45,17.0,226.5,3.75,19.35,237.5,161.76,131.87
2018,7,24,9,0,22.0,250.0,3.8,19.6,265.0,179.92,139.38
2018,7,24,9,15,33.5,283.0,3.9,19.8,307.5,196.61,151.32
2018,7,24,9,30,45.0,316.0,4.0,20.0,350.0,225.12,172.77
2018,7,24,9,45,48.5,336.0,4.05,20.2,374.5,245.99,188.68
2018,7,24,10,0,52.0,356.0,4.1,20.4,399.0,267.71,205.31
2018,7,24,10,15,66.0,380.5,4.2,20.5,437.0,297.17,227.78
2018,7,24,10,30,80.0,405.0,4.3,20.6,475.0,328.86,251.99
2018,7,24,10,45,82.0,417.0,4.35,20.7,490.5,348.2,266.86
2018,7,24,11,0,84.0,429.0,4.4,20.8,506.0,367.85,281.88
2018,7,24,11,15,88.5,439.0,4.45,20.85,521.0,387.8,297.13
2018,7,24,11,30,93.0,449.0,4.5,20.9,536.0,408.19,312.66
2018,7,24,11,45,124.5,460.5,4.55,20.95,578.0,454.1,347.57
2018,7,24,12,0,156.0,472.0,4.6,21.0,620.0,498.84,381.42
2018,7,24,12,15,180.5,471.0,4.6,21.0,642.5,530.4,405.36
2018,7,24,12,30,205.0,470.0,4.6,21.0,665.0,562.78,429.9
2018,7,24,12,45,226.0,463.0,4.65,21.0,676.5,587.63,449.02
2018,7,24,13,0,247.0,456.0,4.7,21.0,688.0,625.85,477.69
2018,7,24,13,15,244.0,449.0,4.7,20.95,675.0,630.56,481.52
2018,7,24,13,30,241.0,442.0,4.7,20.9,662.0,633.45,484.21
2018,7,24,13,45,292.5,406.0,4.7,20.9,667.0,657.15,503.72
2018,7,24,14,0,344.0,370.0,4.7,20.9,672.0,679.32,522.1
2018,7,24,14,15,614.5,235.5,4.7,20.85,753.5,835.02,641.69
2018,7,24,14,30,885.0,101.0,4.7,20.8,835.0,938.13,716.02
2018,7,24,14,45,877.0,99.5,4.7,20.7,801.0,930.53,711.47
2018,7,24,15,0,869.0,98.0,4.7,20.6,767.0,919.22,705.2
2018,7,24,15,15,858.0,95.5,4.7,20.6,727.0,900.51,693.56
2018,7,24,15,30,847.0,93.0,4.7,20.6,687.0,878.4,679.6
2018,7,24,15,45,834.0,90.5,4.75,20.35,643.5,851.31,663.07
2018,7,24,16,0,821.0,88.0,4.8,20.1,600.0,821.28,644.3
2018,7,24,16,15,803.5,85.5,4.8,19.9,553.0,793.78,626.8
2018,7,24,16,30,786.0,83.0,4.8,19.7,506.0,754.54,600.41
2018,7,24,16,45,762.0,79.0,4.8,19.45,456.0,706.47,567.14
2018,7,24,17,0,738.0,75.0,4.8,19.2,406.0,657.16,532.26
2018,7,24,17,15,705.5,71.5,4.8,18.95,356.0,601.53,491.35
2018,7,24,17,30,673.0,68.0,4.8,18.7,306.0,548.8,450.19
2018,7,24,17,45,588.0,66.5,4.8,18.4,250.0,464.18,382.0
2018,7,24,18,0,503.0,65.0,4.8,18.1,194.0,385.11,316.25
2018,7,24,18,15,464.5,54.0,4.7,17.85,152.5,326.47,265.24
2018,7,24,18,30,426.0,43.0,4.6,17.6,111.0,270.74,214.79
2018,7,24,18,45,332.5,33.5,4.55,17.35,75.0,197.33,147.69
2018,7,24,19,0,239.0,24.0,4.5,17.1,39.0,126.66,45.07
2018,7,24,19,15,127.0,13.5,4.45,17.0,20.5,48.65,0.0
2018,7,24,19,30,15.0,3.0,4.4,16.9,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,4.3,16.75,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.55,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.8,16.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,25,5,15,92.0,8.5,3.5,15.6,14.0,6.69,0.0
2018,7,25,5,30,184.0,17.0,3.5,15.8,28.0,13.83,0.0
2018,7,25,5,45,307.0,27.0,3.5,16.05,65.0,22.12,12.63
2018,7,25,6,0,430.0,37.0,3.5,16.3,102.0,30.52,20.87
2018,7,25,6,15,338.5,33.0,3.5,16.6,96.5,26.5,17.73
2018,7,25,6,30,247.0,29.0,3.5,16.9,91.0,22.54,14.36
2018,7,25,6,45,123.5,46.0,3.45,17.2,77.0,34.74,25.21
2018,7,25,7,0,0.0,63.0,3.4,17.5,63.0,48.29,37.1
2018,7,25,7,15,0.0,80.0,3.45,17.8,80.0,61.08,48.18
2018,7,25,7,30,0.0,97.0,3.5,18.1,97.0,73.42,58.7
2018,7,25,7,45,0.0,111.5,3.55,18.4,111.5,83.91,67.49
2018,7,25,8,0,0.0,126.0,3.6,18.7,126.0,94.32,76.1
2018,7,25,8,15,5.0,161.5,3.6,19.0,164.5,118.67,96.49
2018,7,25,8,30,10.0,197.0,3.6,19.3,203.0,142.31,115.98
2018,7,25,8,45,13.0,215.0,3.6,19.55,223.5,154.53,125.73
2018,7,25,9,0,16.0,233.0,3.6,19.8,244.0,168.83,130.63
2018,7,25,9,15,22.0,261.0,3.65,20.0,277.0,190.99,147.27
2018,7,25,9,30,28.0,289.0,3.7,20.2,310.0,205.78,158.16
2018,7,25,9,45,56.5,332.0,3.7,20.4,377.5,245.81,188.05
2018,7,25,10,0,85.0,375.0,3.7,20.6,445.0,290.38,221.54
2018,7,25,10,15,123.0,397.5,3.8,20.75,503.0,325.99,248.27
2018,7,25,10,30,161.0,420.0,3.9,20.9,561.0,371.6,282.92
2018,7,25,10,45,194.5,431.0,4.0,21.05,605.5,412.0,313.76
2018,7,25,11,0,228.0,442.0,4.1,21.2,650.0,455.81,347.13
2018,7,25,11,15,233.0,449.0,4.2,21.25,664.5,483.04,368.11
2018,7,25,11,30,238.0,456.0,4.3,21.3,679.0,510.28,388.95
2018,7,25,11,45,225.5,462.5,4.45,21.35,675.0,525.13,400.49
2018,7,25,12,0,213.0,469.0,4.6,21.4,671.0,538.35,410.69
2018,7,25,12,15,182.5,470.5,4.7,21.35,644.0,532.21,406.31
2018,7,25,12,30,152.0,472.0,4.8,21.3,617.0,523.04,399.58
2018,7,25,12,45,149.5,468.5,4.9,21.3,610.0,529.94,405.22
2018,7,25,13,0,147.0,465.0,5.0,21.3,603.0,535.66,409.94
2018,7,25,13,15,159.0,457.0,5.1,21.25,604.0,548.9,420.75
2018,7,25,13,30,171.0,449.0,5.2,21.2,605.0,561.42,431.09
2018,7,25,13,45,221.0,413.5,5.3,21.1,610.5,582.06,448.99
2018,7,25,14,0,271.0,378.0,5.4,21.0,616.0,620.65,479.92
2018,7,25,14,15,463.5,286.5,5.45,20.85,677.0,738.26,572.59
2018,7,25,14,30,656.0,195.0,5.5,20.7,738.0,841.71,653.5
2018,7,25,14,45,483.5,244.0,5.55,20.5,635.0,723.19,564.91
2018,7,25,15,0,311.0,293.0,5.6,20.3,532.0,590.98,464.57
2018,7,25,15,15,207.0,301.5,5.6,20.3,457.0,483.64,382.07
2018,7,25,15,30,103.0,310.0,5.6,20.3,382.0,378.3,298.9
2018,7,25,15,45,81.5,280.0,5.6,19.8,334.5,329.83,262.03
2018,7,25,16,0,60.0,250.0,5.6,19.3,287.0,281.53,224.51
2018,7,25,16,15,96.0,203.0,5.6,19.0,257.0,282.31,227.52
2018,7,25,16,30,132.0,156.0,5.6,18.7,227.0,261.29,212.97
2018,7,25,16,45,285.5,114.0,5.6,18.4,247.5,368.13,303.87
2018,7,25,17,0,439.0,72.0,5.6,18.1,268.0,433.98,360.7
2018,7,25,17,15,361.5,64.5,5.6,17.8,212.5,353.23,294.79
2018,7,25,17,30,284.0,57.0,5.6,17.5,157.0,267.44,223.72
2018,7,25,17,45,260.5,45.0,5.55,17.25,125.5,234.69,195.82
2018,7,25,18,0,237.0,33.0,5.5,17.0,94.0,192.65,159.46
2018,7,25,18,15,128.0,23.5,5.4,16.8,55.5,103.7,82.66
2018,7,25,18,30,19.0,14.0,5.3,16.6,17.0,22.11,12.83
2018,7,25,18,45,33.5,11.5,5.15,16.4,14.5,29.24,17.56
2018,7,25,19,0,48.0,9.0,5.0,16.2,12.0,34.67,6.2
2018,7,25,19,15,25.0,4.5,4.85,16.1,6.0,11.05,0.0
2018,7,25,19,30,2.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,25,19,45,1.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,26,5,15,1.0,1.5,3.75,15.7,1.5,1.18,0.0
2018,7,26,5,30,2.0,3.0,3.7,15.9,3.0,2.34,0.0
2018,7,26,5,45,1.0,5.0,3.7,16.1,5.0,3.78,0.0
2018,7,26,6,0,0.0,7.0,3.7,16.3,7.0,5.3,0.0
2018,7,26,6,15,0.0,10.0,3.65,16.55,10.0,7.58,1.04
2018,7,26,6,30,0.0,13.0,3.6,16.8,13.0,9.87,3.12
2018,7,26,6,45,0.0,22.0,3.55,17.1,22.0,16.74,9.24
2018,7,26,7,0,0.0,31.0,3.5,17.4,31.0,23.64,15.34
2018,7,26,7,15,0.0,51.0,3.45,17.6,51.0,39.02,28.86
2018,7,26,7,30,0.0,71.0,3.4,17.8,71.0,54.49,42.28
2018,7,26,7,45,0.0,80.0,3.35,18.05,80.0,61.48,48.16
2018,7,26,8,0,0.0,89.0,3.3,18.3,89.0,68.43,53.94
2018,7,26,8,15,0.0,109.0,3.25,18.55,109.0,82.92,66.15
2018,7,26,8,30,0.0,129.0,3.2,18.8,129.0,97.19,78.02
2018,7,26,8,45,0.5,143.0,3.15,19.0,143.5,107.16,86.15
2018,7,26,9,0,1.0,157.0,3.1,19.2,158.0,117.52,90.31
2018,7,26,9,15,2.5,168.5,3.1,19.45,170.5,126.56,97.16
2018,7,26,9,30,4.0,180.0,3.1,19.7,183.0,135.87,104.21
2018,7,26,9,45,7.0,205.0,3.1,19.9,210.5,155.42,119.34
2018,7,26,10,0,10.0,230.0,3.1,20.1,238.0,175.59,134.88
2018,7,26,10,15,15.5,269.5,3.2,20.25,282.5,207.69,159.66
2018,7,26,10,30,21.0,309.0,3.3,20.4,327.0,240.91,185.13
2018,7,26,10,45,24.5,328.5,3.4,20.6,350.0,258.32,198.29
2018,7,26,11,0,28.0,348.0,3.5,20.8,373.0,279.49,214.34
2018,7,26,11,15,28.5,353.0,3.6,20.8,379.0,288.91,221.54
2018,7,26,11,30,29.0,358.0,3.7,20.8,385.0,298.38,228.8
2018,7,26,11,45,31.0,368.0,3.85,20.8,397.0,312.85,239.91
2018,7,26,12,0,33.0,378.0,4.0,20.8,409.0,327.66,251.27
2018,7,26,12,15,35.0,382.0,4.15,20.75,415.0,337.8,259.18
2018,7,26,12,30,37.0,386.0,4.3,20.7,421.0,347.97,267.17
2018,7,26,12,45,34.5,375.0,4.45,20.65,407.5,341.48,262.53
2018,7,26,13,0,32.0,364.0,4.6,20.6,394.0,334.2,257.33
2018,7,26,13,15,36.5,373.5,4.7,20.5,407.0,350.61,270.34
2018,7,26,13,30,41.0,383.0,4.8,20.4,420.0,367.3,283.55
2018,7,26,13,45,101.5,356.0,4.9,20.25,445.5,420.13,326.34
2018,7,26,14,0,162.0,329.0,5.0,20.1,471.0,455.48,355.88
2018,7,26,14,15,516.5,222.0,5.05,19.9,653.0,733.95,573.22
2018,7,26,14,30,871.0,115.0,5.1,19.7,835.0,942.39,725.7
2018,7,26,14,45,862.5,113.0,5.15,19.55,800.5,934.06,720.48
2018,7,26,15,0,854.0,111.0,5.2,19.4,766.0,922.05,714.1
2018,7,26,15,15,842.0,108.5,5.2,19.4,725.5,902.75,701.88
2018,7,26,15,30,830.0,106.0,5.2,19.4,685.0,891.3,695.39
2018,7,26,15,45,816.0,103.0,5.2,18.95,641.0,862.69,677.74
2018,7,26,16,0,802.0,100.0,5.2,18.5,597.0,831.14,657.89
2018,7,26,16,15,691.0,106.5,5.2,18.25,510.5,729.67,585.1
2018,7,26,16,30,580.0,113.0,5.2,18.0,424.0,627.74,510.14
2018,7,26,16,45,507.5,114.0,5.15,17.7,366.0,553.6,453.58
2018,7,26,17,0,435.0,115.0,5.1,17.4,308.0,472.29,389.95
2018,7,26,17,15,423.5,108.5,5.1,17.15,277.0,440.4,365.27
2018,7,26,17,30,412.0,102.0,5.1,16.9,246.0,408.02,339.24
2018,7,26,17,45,378.0,89.5,5.1,16.6,205.0,354.53,295.01
2018,7,26,18,0,344.0,77.0,5.1,16.3,164.0,303.12,251.18
2018,7,26,18,15,283.0,64.0,5.0,16.15,124.5,239.55,195.76
2018,7,26,18,30,222.0,51.0,4.9,16.0,85.0,181.81,144.41
2018,7,26,18,45,149.0,35.0,4.8,15.8,54.5,121.76,89.83
2018,7,26,19,0,76.0,19.0,4.7,15.6,24.0,53.85,8.25
2018,7,26,19,15,38.0,9.5,4.6,15.55,12.0,18.93,0.0
2018,7,26,19,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,27,5,15,16.0,2.5,4.65,15.1,3.5,1.97,0.0
2018,7,27,5,30,32.0,5.0,4.7,15.3,7.0,3.86,0.0
2018,7,27,5,45,16.0,7.5,4.75,15.5,8.5,6.2,0.0
2018,7,27,6,0,0.0,10.0,4.8,15.7,10.0,7.58,0.93
2018,7,27,6,15,0.0,13.0,4.75,15.95,13.0,9.86,3.06
2018,7,27,6,30,0.0,16.0,4.7,16.2,16.0,12.15,5.16
2018,7,27,6,45,0.0,28.0,4.65,16.4,28.0,21.33,13.36
2018,7,27,7,0,0.0,40.0,4.6,16.6,40.0,30.54,21.52
2018,7,27,7,15,0.0,56.5,4.6,16.8,56.5,43.26,32.69
2018,7,27,7,30,0.0,73.0,4.6,17.0,73.0,56.04,43.77
2018,7,27,7,45,0.0,81.5,4.6,17.2,81.5,62.64,49.35
2018,7,27,8,0,0.0,90.0,4.6,17.4,90.0,69.14,54.77
2018,7,27,8,15,0.0,107.5,4.6,17.6,107.5,81.86,65.51
2018,7,27,8,30,0.0,125.0,4.6,17.8,125.0,94.4,76.0
2018,7,27,8,45,0.5,140.5,4.65,18.0,141.0,105.43,85.11
2018,7,27,9,0,1.0,156.0,4.7,18.2,157.0,116.82,90.21
2018,7,27,9,15,2.5,168.5,4.8,18.35,170.5,126.56,97.72
2018,7,27,9,30,4.0,181.0,4.9,18.5,184.0,136.58,105.45
2018,7,27,9,45,6.0,196.0,4.95,18.65,201.0,148.81,114.93
2018,7,27,10,0,8.0,211.0,5.0,18.8,218.0,161.43,124.72
2018,7,27,10,15,9.5,226.0,5.05,18.9,234.5,174.25,134.71
2018,7,27,10,30,11.0,241.0,5.1,19.0,251.0,187.41,144.96
2018,7,27,10,45,13.5,263.0,5.1,19.1,275.5,206.57,159.89
2018,7,27,11,0,16.0,285.0,5.1,19.2,300.0,226.29,175.21
2018,7,27,11,15,17.0,299.0,5.15,19.25,315.0,239.65,185.56
2018,7,27,11,30,18.0,313.0,5.2,19.3,330.0,253.26,196.11
2018,7,27,11,45,25.5,342.0,5.25,19.35,366.0,288.84,223.77
2018,7,27,12,0,33.0,371.0,5.3,19.4,402.0,322.3,249.63
2018,7,27,12,15,74.0,399.0,5.35,19.35,469.0,381.94,296.39
2018,7,27,12,30,115.0,427.0,5.4,19.3,536.0,457.18,354.49
2018,7,27,12,45,198.0,414.5,5.45,19.3,600.5,525.12,407.96
2018,7,27,13,0,281.0,402.0,5.5,19.3,665.0,610.3,473.66
2018,7,27,13,15,269.0,417.0,5.5,19.25,665.5,626.69,485.55
2018,7,27,13,30,257.0,432.0,5.5,19.2,666.0,641.6,496.58
2018,7,27,13,45,293.0,401.5,5.5,19.15,662.0,656.45,509.49
2018,7,27,14,0,329.0,371.0,5.5,19.1,658.0,669.59,521.25
2018,7,27,14,15,619.0,237.0,5.5,19.05,755.5,844.95,657.9
2018,7,27,14,30,909.0,103.0,5.5,19.0,853.0,967.6,747.53
2018,7,27,14,45,901.5,101.0,5.45,18.9,818.0,959.91,742.55
2018,7,27,15,0,894.0,99.0,5.4,18.8,783.0,948.39,735.75
2018,7,27,15,15,883.0,96.5,5.4,18.8,742.0,929.38,723.78
2018,7,27,15,30,872.0,94.0,5.4,18.8,701.0,906.86,709.37
2018,7,27,15,45,858.0,92.0,5.4,18.45,656.5,878.9,691.99
2018,7,27,16,0,844.0,90.0,5.4,18.1,612.0,847.95,672.34
2018,7,27,16,15,824.5,88.0,5.4,17.85,563.5,818.84,653.61
2018,7,27,16,30,805.0,86.0,5.4,17.6,515.0,777.75,625.7
2018,7,27,16,45,778.5,82.5,5.4,17.35,463.5,727.45,590.37
2018,7,27,17,0,752.0,79.0,5.4,17.1,412.0,675.98,553.42
2018,7,27,17,15,692.5,78.5,5.4,16.8,355.0,607.03,501.37
2018,7,27,17,30,633.0,78.0,5.4,16.5,298.0,537.46,446.13
2018,7,27,17,45,549.0,73.0,5.4,16.2,241.5,450.27,374.85
2018,7,27,18,0,465.0,68.0,5.4,15.9,185.0,368.86,306.19
2018,7,27,18,15,319.0,58.5,5.4,15.7,130.0,252.35,206.84
2018,7,27,18,30,173.0,49.0,5.4,15.5,75.0,145.35,114.88
2018,7,27,18,45,108.5,33.0,5.4,15.3,47.5,92.18,66.63
2018,7,27,19,0,44.0,17.0,5.4,15.1,20.0,39.48,0.47
2018,7,27,19,15,22.0,8.5,5.4,15.0,10.0,13.34,0.0
2018,7,27,19,30,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.15,14.7,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,28,5,15,2.5,2.0,4.4,14.7,2.0,1.57,0.0
2018,7,28,5,30,5.0,4.0,4.4,14.9,4.0,3.32,0.0
2018,7,28,5,45,2.5,6.5,4.45,15.1,6.5,5.09,0.0
2018,7,28,6,0,0.0,9.0,4.5,15.3,9.0,6.82,0.27
2018,7,28,6,15,0.0,12.5,4.35,15.5,12.5,9.48,2.74
2018,7,28,6,30,0.0,16.0,4.2,15.7,16.0,12.15,5.18
2018,7,28,6,45,0.0,30.5,4.1,15.9,30.5,23.24,15.11
2018,7,28,7,0,0.0,45.0,4.0,16.1,45.0,34.39,25.0
2018,7,28,7,15,0.0,60.0,3.9,16.3,60.0,45.97,35.16
2018,7,28,7,30,0.0,75.0,3.8,16.5,75.0,57.59,45.23
2018,7,28,7,45,0.0,90.5,3.7,16.65,90.5,69.22,55.2
2018,7,28,8,0,0.0,106.0,3.6,16.8,106.0,80.48,64.74
2018,7,28,8,15,0.0,124.5,3.55,17.05,124.5,93.69,75.84
2018,7,28,8,30,0.0,143.0,3.5,17.3,143.0,106.74,86.68
2018,7,28,8,45,1.5,159.5,3.5,17.55,160.5,118.33,96.17
2018,7,28,9,0,3.0,176.0,3.5,17.8,178.0,130.61,101.37
2018,7,28,9,15,5.5,192.0,3.5,18.05,196.0,143.17,110.97
2018,7,28,9,30,8.0,208.0,3.5,18.3,214.0,156.2,120.92
2018,7,28,9,45,13.5,239.5,3.5,18.5,250.5,181.27,140.33
2018,7,28,10,0,19.0,271.0,3.5,18.7,287.0,207.37,160.47
2018,7,28,10,15,49.0,329.0,3.55,18.9,371.5,257.64,198.9
2018,7,28,10,30,79.0,387.0,3.6,19.1,456.0,317.44,244.52
2018,7,28,10,45,126.0,415.0,3.7,19.3,528.0,369.09,283.72
2018,7,28,11,0,173.0,443.0,3.8,19.5,600.0,428.42,328.69
2018,7,28,11,15,171.5,450.5,3.9,19.6,608.5,449.57,344.88
2018,7,28,11,30,170.0,458.0,4.0,19.7,617.0,470.3,360.71
2018,7,28,11,45,195.0,461.5,4.05,19.75,645.0,505.69,387.68
2018,7,28,12,0,220.0,465.0,4.1,19.8,673.0,542.58,415.57
2018,7,28,12,15,254.0,454.5,4.2,19.85,695.0,584.84,447.57
2018,7,28,12,30,288.0,444.0,4.3,19.9,717.0,621.09,475.16
2018,7,28,12,45,291.5,441.0,4.45,19.95,715.5,638.82,488.91
2018,7,28,13,0,295.0,438.0,4.6,20.0,714.0,655.14,501.72
2018,7,28,13,15,266.5,437.5,4.65,20.0,684.0,644.0,493.63
2018,7,28,13,30,238.0,437.0,4.7,20.0,654.0,630.12,483.6
2018,7,28,13,45,264.0,410.0,4.8,19.95,645.0,638.94,492.13
2018,7,28,14,0,290.0,383.0,4.9,19.9,636.0,646.03,499.41
2018,7,28,14,15,558.0,267.5,4.95,19.8,734.0,812.02,628.24
2018,7,28,14,30,826.0,152.0,5.0,19.7,832.0,954.34,733.03
2018,7,28,14,45,787.0,158.0,5.05,19.55,783.5,925.52,713.82
2018,7,28,15,0,748.0,164.0,5.1,19.4,735.0,901.56,699.06
2018,7,28,15,15,768.0,150.0,5.1,19.4,709.0,893.0,694.54
2018,7,28,15,30,788.0,136.0,5.1,19.4,683.0,888.49,692.96
2018,7,28,15,45,736.0,140.0,5.1,19.1,624.5,840.55,660.86
2018,7,28,16,0,684.0,144.0,5.1,18.8,566.0,785.03,622.94
2018,7,28,16,15,594.0,149.0,5.1,18.55,494.0,697.35,559.58
2018,7,28,16,30,504.0,154.0,5.1,18.3,422.0,602.55,488.36
2018,7,28,16,45,538.5,133.0,5.05,18.05,393.5,599.99,488.85
2018,7,28,17,0,573.0,112.0,5.0,17.8,365.0,583.91,478.38
2018,7,28,17,15,564.0,102.0,5.0,17.5,324.5,543.47,447.71
2018,7,28,17,30,555.0,92.0,5.0,17.2,284.0,501.69,414.98
2018,7,28,17,45,462.0,85.0,5.0,16.9,227.0,403.18,334.68
2018,7,28,18,0,369.0,78.0,5.0,16.6,170.0,320.15,264.77
2018,7,28,18,15,265.5,64.0,4.95,16.35,122.0,231.73,188.95
2018,7,28,18,30,162.0,50.0,4.9,16.1,74.0,142.21,111.88
2018,7,28,18,45,99.5,34.0,4.85,15.85,47.0,90.69,64.88
2018,7,28,19,0,37.0,18.0,4.8,15.6,20.0,33.63,0.0
2018,7,28,19,15,18.5,9.0,4.75,15.45,10.0,12.7,0.0
2018,7,28,19,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,29,5,15,36.5,7.0,3.8,14.95,9.0,5.51,0.0
2018,7,29,5,30,73.0,14.0,3.8,15.1,18.0,10.66,0.0
2018,7,29,5,45,86.5,24.5,3.85,15.25,33.5,18.74,9.39
2018,7,29,6,0,100.0,35.0,3.9,15.4,49.0,26.51,17.36
2018,7,29,6,15,50.0,52.0,3.9,15.6,59.0,38.97,28.74
2018,7,29,6,30,0.0,69.0,3.9,15.8,69.0,51.4,40.0
2018,7,29,6,45,1.0,86.5,3.85,15.95,87.0,63.97,51.23
2018,7,29,7,0,2.0,104.0,3.8,16.1,105.0,76.47,62.19
2018,7,29,7,15,20.5,133.0,3.8,16.3,142.0,96.42,79.48
2018,7,29,7,30,39.0,162.0,3.8,16.5,179.0,112.09,92.78
2018,7,29,7,45,41.5,184.0,3.75,16.65,204.0,125.76,104.19
2018,7,29,8,0,44.0,206.0,3.7,16.8,229.0,139.13,115.21
2018,7,29,8,15,75.5,235.5,3.7,16.95,279.5,156.76,129.74
2018,7,29,8,30,107.0,265.0,3.7,17.1,330.0,173.94,143.74
2018,7,29,8,45,109.0,285.0,3.65,17.25,355.5,185.28,152.71
2018,7,29,9,0,111.0,305.0,3.6,17.4,381.0,198.54,152.6
2018,7,29,9,15,139.5,325.5,3.6,17.5,427.0,227.9,172.88
2018,7,29,9,30,168.0,346.0,3.6,17.6,473.0,261.21,197.48
2018,7,29,9,45,163.5,367.5,3.65,17.7,496.0,290.18,220.8
2018,7,29,10,0,159.0,389.0,3.7,17.8,519.0,319.04,244.14
2018,7,29,10,15,157.5,404.5,3.7,17.9,537.0,345.23,265.15
2018,7,29,10,30,156.0,420.0,3.7,18.0,555.0,371.38,285.89
2018,7,29,10,45,192.5,428.0,3.75,18.1,599.5,411.3,316.73
2018,7,29,11,0,229.0,436.0,3.8,18.2,644.0,454.8,350.24
2018,7,29,11,15,177.5,445.0,3.85,18.25,607.5,449.84,346.82
2018,7,29,11,30,126.0,454.0,3.9,18.3,571.0,439.68,339.07
2018,7,29,11,45,111.5,454.0,3.95,18.3,558.5,443.22,341.9
2018,7,29,12,0,97.0,454.0,4.0,18.3,546.0,436.81,337.14
2018,7,29,12,15,130.5,455.0,4.1,18.3,578.5,482.68,372.54
2018,7,29,12,30,164.0,456.0,4.2,18.3,611.0,522.13,402.91
2018,7,29,12,45,179.5,447.5,4.25,18.25,616.0,539.74,416.79
2018,7,29,13,0,195.0,439.0,4.3,18.2,621.0,556.92,430.52
2018,7,29,13,15,151.5,428.0,4.35,18.15,568.0,519.15,402.04
2018,7,29,13,30,108.0,417.0,4.4,18.1,515.0,478.24,371.02
2018,7,29,13,45,102.0,406.0,4.45,18.05,497.0,450.11,350.61
2018,7,29,14,0,96.0,395.0,4.5,18.0,479.0,439.1,342.84
2018,7,29,14,15,85.5,371.5,4.55,17.95,444.5,410.95,321.89
2018,7,29,14,30,75.0,348.0,4.6,17.9,410.0,381.81,300.04
2018,7,29,14,45,65.5,328.5,4.65,17.85,381.0,356.76,281.18
2018,7,29,15,0,56.0,309.0,4.7,17.8,352.0,331.18,261.73
2018,7,29,15,15,71.0,302.0,4.7,17.8,353.5,340.54,270.24
2018,7,29,15,30,86.0,295.0,4.7,17.8,355.0,349.43,278.36
2018,7,29,15,45,203.0,252.5,4.85,17.6,381.0,431.64,347.68
2018,7,29,16,0,320.0,210.0,5.0,17.4,407.0,506.6,410.5
2018,7,29,16,15,447.0,170.0,5.05,17.2,420.5,586.45,476.41
2018,7,29,16,30,574.0,130.0,5.1,17.0,434.0,645.11,525.59
2018,7,29,16,45,508.5,128.0,5.15,16.8,377.0,562.62,462.28
2018,7,29,17,0,443.0,126.0,5.2,16.6,320.0,493.64,408.35
2018,7,29,17,15,498.5,105.0,5.2,16.35,297.0,492.43,409.42
2018,7,29,17,30,554.0,84.0,5.2,16.1,274.0,493.47,411.02
2018,7,29,17,45,401.5,83.0,5.2,15.85,208.5,363.97,303.91
2018,7,29,18,0,249.0,82.0,5.2,15.6,143.0,242.63,201.22
2018,7,29,18,15,143.0,66.0,5.1,15.4,99.0,157.93,128.04
2018,7,29,18,30,37.0,50.0,5.0,15.2,55.0,66.14,49.4
2018,7,29,18,45,26.0,32.5,4.85,15.05,35.5,42.78,27.7
2018,7,29,19,0,15.0,15.0,4.7,14.9,16.0,17.93,0.0
2018,7,29,19,15,7.5,7.5,4.6,14.85,8.0,8.19,0.0
2018,7,29,19,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,5,15,39.5,5.0,4.0,14.6,7.0,3.93,0.0
2018,7,30,5,30,79.0,10.0,4.1,14.8,14.0,7.7,0.0
2018,7,30,5,45,39.5,10.5,4.15,15.05,12.5,8.32,0.95
2018,7,30,6,0,0.0,11.0,4.2,15.3,11.0,8.34,1.58
2018,7,30,6,15,109.5,23.0,4.15,15.55,49.0,17.34,9.67
2018,7,30,6,30,219.0,35.0,4.1,15.8,87.0,26.63,18.06
2018,7,30,6,45,109.5,46.0,4.1,16.05,72.0,34.58,25.17
2018,7,30,7,0,0.0,57.0,4.1,16.3,57.0,43.65,33.19
2018,7,30,7,15,0.0,78.0,4.0,16.45,78.0,59.58,47.16
2018,7,30,7,30,0.0,99.0,3.9,16.6,99.0,74.69,60.21
2018,7,30,7,45,0.0,110.5,3.8,16.8,110.5,83.12,67.29
2018,7,30,8,0,0.0,122.0,3.7,17.0,122.0,91.49,74.23
2018,7,30,8,15,3.0,148.5,3.65,17.2,150.5,109.94,89.76
2018,7,30,8,30,6.0,175.0,3.6,17.4,179.0,128.03,104.8
2018,7,30,8,45,9.0,199.0,3.55,17.6,205.0,144.21,118.07
2018,7,30,9,0,12.0,223.0,3.5,17.8,231.0,162.15,126.47
2018,7,30,9,15,16.5,246.0,3.55,18.0,258.0,180.64,140.47
2018,7,30,9,30,21.0,269.0,3.6,18.2,285.0,200.0,155.21
2018,7,30,9,45,28.0,295.5,3.6,18.45,318.0,216.37,167.49
2018,7,30,10,0,35.0,322.0,3.6,18.7,351.0,241.6,186.81
2018,7,30,10,15,48.0,352.0,3.7,18.9,393.0,272.99,210.82
2018,7,30,10,30,61.0,382.0,3.8,19.1,435.0,306.72,236.6
2018,7,30,10,45,69.0,401.0,3.9,19.3,462.5,332.58,256.33
2018,7,30,11,0,77.0,420.0,4.0,19.5,490.0,359.72,276.97
2018,7,30,11,15,75.5,426.0,4.05,19.65,495.5,372.75,286.82
2018,7,30,11,30,74.0,432.0,4.1,19.8,501.0,385.5,296.42
2018,7,30,11,45,78.5,438.5,4.15,19.9,512.0,402.52,309.33
2018,7,30,12,0,83.0,445.0,4.2,20.0,523.0,419.78,322.4
2018,7,30,12,15,114.5,455.0,4.3,20.05,563.0,471.1,361.52
2018,7,30,12,30,146.0,465.0,4.4,20.1,603.0,516.04,395.69
2018,7,30,12,45,130.5,458.5,4.45,20.15,581.0,509.21,390.48
2018,7,30,13,0,115.0,452.0,4.5,20.2,559.0,500.39,383.96
2018,7,30,13,15,116.5,444.5,4.55,20.15,551.5,503.9,387.23
2018,7,30,13,30,118.0,437.0,4.6,20.1,544.0,506.46,389.78
2018,7,30,13,45,187.5,406.5,4.7,20.05,571.5,548.94,424.41
2018,7,30,14,0,257.0,376.0,4.8,20.0,599.0,610.73,472.81
2018,7,30,14,15,565.0,246.0,4.85,19.9,715.5,807.15,624.85
2018,7,30,14,30,873.0,116.0,4.9,19.8,832.0,952.16,730.66
2018,7,30,14,45,862.5,114.5,4.95,19.7,796.5,942.38,724.72
2018,7,30,15,0,852.0,113.0,5.0,19.6,761.0,928.93,717.3
2018,7,30,15,15,840.0,110.5,5.0,19.6,720.5,909.52,705.12
2018,7,30,15,30,828.0,108.0,5.0,19.6,680.0,898.25,698.83
2018,7,30,15,45,807.5,107.0,5.0,19.2,634.0,865.89,678.5
2018,7,30,16,0,787.0,106.0,5.0,18.8,588.0,830.84,656.12
2018,7,30,16,15,757.5,105.0,5.05,18.55,538.0,785.72,625.9
2018,7,30,16,30,728.0,104.0,5.1,18.3,488.0,743.51,597.37
2018,7,30,16,45,692.5,101.0,5.1,18.05,436.5,688.9,558.62
2018,7,30,17,0,657.0,98.0,5.1,17.8,385.0,633.95,518.63
2018,7,30,17,15,585.5,96.5,5.15,17.45,327.5,554.98,457.6
2018,7,30,17,30,514.0,95.0,5.2,17.1,270.0,479.1,397.2
2018,7,30,17,45,440.0,86.0,5.2,16.7,218.0,392.41,326.39
2018,7,30,18,0,366.0,77.0,5.2,16.3,166.0,318.81,264.11
2018,7,30,18,15,306.5,63.0,5.15,16.05,125.5,253.45,207.08
2018,7,30,18,30,247.0,49.0,5.1,15.8,85.0,193.78,153.65
2018,7,30,18,45,165.0,34.0,5.05,15.55,54.0,129.92,93.3
2018,7,30,19,0,83.0,19.0,5.0,15.3,23.0,56.83,0.0
2018,7,30,19,15,41.5,9.5,4.95,15.25,11.5,20.16,0.0
2018,7,30,19,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.85,14.95,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
