Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,22,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,30,5,45,0.0,3.0,1.6,16.95,3.0,2.36,0.0
2018,8,30,6,0,0.0,6.0,1.6,17.1,6.0,4.54,0.0
2018,8,30,6,15,0.0,11.0,1.6,17.3,11.0,8.34,1.34
2018,8,30,6,30,0.0,16.0,1.6,17.5,16.0,12.15,4.94
2018,8,30,6,45,0.0,22.0,1.55,17.65,22.0,16.73,9.13
2018,8,30,7,0,0.0,28.0,1.5,17.8,28.0,21.33,13.28
2018,8,30,7,15,0.0,31.0,1.45,17.9,31.0,23.63,15.34
2018,8,30,7,30,0.0,34.0,1.4,18.0,34.0,25.94,17.35
2018,8,30,7,45,0.0,43.5,1.3,18.1,43.5,33.25,23.73
2018,8,30,8,0,0.0,53.0,1.2,18.2,53.0,40.59,30.05
2018,8,30,8,15,0.0,85.5,1.2,18.35,85.5,65.76,51.76
2018,8,30,8,30,0.0,118.0,1.2,18.5,118.0,88.97,71.44
2018,8,30,8,45,10.5,157.5,1.15,18.7,164.0,117.19,90.53
2018,8,30,9,0,21.0,197.0,1.1,18.9,210.0,147.1,113.47
2018,8,30,9,15,26.5,199.0,1.15,19.1,216.5,149.11,114.35
2018,8,30,9,30,32.0,201.0,1.2,19.3,223.0,156.06,119.49
2018,8,30,9,45,61.0,257.0,1.2,19.5,302.0,208.3,159.57
2018,8,30,10,0,90.0,313.0,1.2,19.7,381.0,265.42,202.98
2018,8,30,10,15,105.5,343.5,1.3,19.85,426.0,305.27,233.29
2018,8,30,10,30,121.0,374.0,1.4,20.0,471.0,347.69,265.39
2018,8,30,10,45,123.5,386.5,1.55,20.15,488.0,372.31,284.13
2018,8,30,11,0,126.0,399.0,1.7,20.3,505.0,397.27,303.06
2018,8,30,11,15,123.5,407.0,1.8,20.4,512.5,415.71,316.91
2018,8,30,11,30,121.0,415.0,1.9,20.5,520.0,433.73,330.37
2018,8,30,11,45,169.5,421.0,2.0,20.6,569.0,487.93,371.19
2018,8,30,12,0,218.0,427.0,2.1,20.7,618.0,545.84,414.17
2018,8,30,12,15,246.0,421.0,2.25,20.7,636.5,593.79,449.57
2018,8,30,12,30,274.0,415.0,2.4,20.7,655.0,629.5,476.37
2018,8,30,12,45,309.0,398.5,2.55,20.75,666.5,661.84,501.07
2018,8,30,13,0,344.0,382.0,2.7,20.8,678.0,693.93,525.64
2018,8,30,13,15,314.5,384.0,2.85,20.75,650.5,682.59,518.05
2018,8,30,13,30,285.0,386.0,3.0,20.7,623.0,668.51,508.71
2018,8,30,13,45,314.5,358.5,3.15,20.65,613.0,679.71,519.37
2018,8,30,14,0,344.0,331.0,3.3,20.6,603.0,689.04,528.64
2018,8,30,14,15,585.0,228.5,3.45,20.5,669.0,860.5,658.02
2018,8,30,14,30,826.0,126.0,3.6,20.4,735.0,989.03,748.98
2018,8,30,14,45,814.5,123.0,3.8,20.25,697.5,974.41,741.15
2018,8,30,15,0,803.0,120.0,4.0,20.1,660.0,956.09,731.92
2018,8,30,15,15,699.5,139.0,4.0,20.1,587.0,876.72,678.23
2018,8,30,15,30,596.0,158.0,4.0,20.1,514.0,789.01,617.78
2018,8,30,15,45,576.0,148.0,4.25,19.75,469.0,748.45,592.27
2018,8,30,16,0,556.0,138.0,4.5,19.4,424.0,705.92,564.65
2018,8,30,16,15,571.5,121.5,4.6,19.15,389.0,686.31,552.89
2018,8,30,16,30,587.0,105.0,4.7,18.9,354.0,662.96,537.85
2018,8,30,16,45,590.0,93.5,4.8,18.7,315.5,631.34,515.83
2018,8,30,17,0,593.0,82.0,4.9,18.5,277.0,597.1,490.89
2018,8,30,17,15,505.0,75.5,4.9,18.2,221.0,498.57,412.95
2018,8,30,17,30,417.0,69.0,4.9,17.9,165.0,400.55,331.98
2018,8,30,17,45,298.5,56.0,4.9,17.6,115.5,289.46,237.46
2018,8,30,18,0,180.0,43.0,4.9,17.3,66.0,190.01,150.39
2018,8,30,18,15,103.0,26.0,4.85,17.1,38.0,102.21,61.4
2018,8,30,18,30,26.0,9.0,4.8,16.9,10.0,19.73,0.0
2018,8,30,18,45,13.0,4.5,4.75,16.7,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.65,16.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.4,16.15,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.35,16.05,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,31,5,45,5.5,2.5,4.7,15.85,3.0,1.97,0.0
2018,8,31,6,0,11.0,5.0,4.8,16.0,6.0,4.15,0.0
2018,8,31,6,15,5.5,8.5,4.8,16.2,9.0,6.67,0.0
2018,8,31,6,30,0.0,12.0,4.8,16.4,12.0,9.1,2.28
2018,8,31,6,45,0.0,17.0,4.8,16.55,17.0,12.91,5.77
2018,8,31,7,0,0.0,22.0,4.8,16.7,22.0,16.73,9.23
2018,8,31,7,15,0.0,30.0,4.7,16.9,30.0,22.86,14.69
2018,8,31,7,30,0.0,38.0,4.6,17.1,38.0,29.01,20.1
2018,8,31,7,45,0.0,50.5,4.5,17.35,50.5,38.64,28.51
2018,8,31,8,0,0.0,63.0,4.4,17.6,63.0,48.3,36.85
2018,8,31,8,15,0.0,97.5,4.25,17.9,97.5,74.29,59.26
2018,8,31,8,30,0.0,132.0,4.1,18.2,132.0,98.5,79.81
2018,8,31,8,45,2.0,156.0,3.95,18.5,157.0,115.67,89.82
2018,8,31,9,0,4.0,180.0,3.8,18.8,182.0,133.61,103.86
2018,8,31,9,15,9.0,205.5,3.65,19.1,211.5,153.75,119.4
2018,8,31,9,30,14.0,231.0,3.5,19.4,241.0,174.92,135.68
2018,8,31,9,45,25.0,266.5,3.4,19.7,285.0,206.06,159.62
2018,8,31,10,0,36.0,302.0,3.3,20.0,329.0,237.69,183.82
2018,8,31,10,15,57.0,333.0,3.35,20.25,378.0,275.51,212.74
2018,8,31,10,30,78.0,364.0,3.4,20.5,427.0,316.8,244.26
2018,8,31,10,45,108.5,385.0,3.4,20.75,475.0,359.18,276.48
2018,8,31,11,0,139.0,406.0,3.4,21.0,523.0,411.56,316.02
2018,8,31,11,15,202.0,407.5,3.6,21.1,580.5,468.93,359.99
2018,8,31,11,30,265.0,409.0,3.8,21.2,638.0,541.21,414.66
2018,8,31,11,45,321.0,392.5,4.0,21.3,672.0,590.21,452.1
2018,8,31,12,0,377.0,376.0,4.2,21.4,706.0,641.93,491.49
2018,8,31,12,15,545.5,292.0,4.5,21.4,768.5,744.33,570.48
2018,8,31,12,30,714.0,208.0,4.8,21.4,831.0,844.77,647.64
2018,8,31,12,45,823.5,151.0,5.05,21.35,862.5,908.32,694.56
2018,8,31,13,0,933.0,94.0,5.3,21.3,894.0,966.08,736.72
2018,8,31,13,15,878.5,119.5,5.55,21.2,860.5,963.57,737.09
2018,8,31,13,30,824.0,145.0,5.8,21.1,827.0,970.53,744.54
2018,8,31,13,45,831.0,135.0,6.05,20.95,805.5,982.27,755.56
2018,8,31,14,0,838.0,125.0,6.3,20.8,784.0,989.96,763.85
2018,8,31,14,15,869.0,106.0,6.5,20.6,765.5,993.83,769.46
2018,8,31,14,30,900.0,87.0,6.7,20.4,747.0,1007.2,782.05
2018,8,31,14,45,789.0,122.5,6.85,20.2,679.0,950.09,743.81
2018,8,31,15,0,678.0,158.0,7.0,20.0,611.0,884.34,698.85
2018,8,31,15,15,525.5,190.0,7.0,20.0,527.0,753.48,602.24
2018,8,31,15,30,373.0,222.0,7.0,20.0,443.0,612.47,493.3
2018,8,31,15,45,519.5,165.5,7.05,19.5,446.0,705.39,571.49
2018,8,31,16,0,666.0,109.0,7.1,19.0,449.0,774.77,627.89
2018,8,31,16,15,526.0,122.5,7.05,18.7,373.5,647.78,531.69
2018,8,31,16,30,386.0,136.0,7.0,18.4,298.0,517.89,428.8
2018,8,31,16,45,329.0,124.5,6.95,18.1,249.5,445.13,370.78
2018,8,31,17,0,272.0,113.0,6.9,17.8,201.0,356.41,298.44
2018,8,31,17,15,385.0,84.5,6.75,17.45,184.5,414.26,347.66
2018,8,31,17,30,498.0,56.0,6.6,17.1,168.0,448.11,374.68
2018,8,31,17,45,455.5,46.0,6.5,16.8,127.5,384.16,317.42
2018,8,31,18,0,413.0,36.0,6.4,16.5,87.0,323.39,258.86
2018,8,31,18,15,263.5,24.5,6.25,16.3,51.5,200.27,113.28
2018,8,31,18,30,114.0,13.0,6.1,16.1,16.0,65.73,0.0
2018,8,31,18,45,57.0,6.5,5.95,15.95,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.7,15.75,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.5,15.65,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.35,15.6,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,5.2,15.55,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,1,5,45,43.5,5.5,3.1,15.5,8.0,4.33,0.0
2018,9,1,6,0,87.0,11.0,3.1,15.7,16.0,8.48,0.0
2018,9,1,6,15,43.5,11.5,2.95,15.9,14.0,9.11,1.94
2018,9,1,6,30,0.0,12.0,2.8,16.1,12.0,9.1,2.29
2018,9,1,6,45,0.0,17.0,2.65,16.3,17.0,12.91,5.79
2018,9,1,7,0,0.0,22.0,2.5,16.5,22.0,16.73,9.26
2018,9,1,7,15,0.0,30.0,2.4,16.75,30.0,22.86,14.73
2018,9,1,7,30,0.0,38.0,2.3,17.0,38.0,29.01,20.14
2018,9,1,7,45,0.0,49.5,2.15,17.25,49.5,37.87,27.88
2018,9,1,8,0,0.0,61.0,2.0,17.5,61.0,46.76,35.54
2018,9,1,8,15,0.0,82.0,2.05,17.75,82.0,63.04,49.54
2018,9,1,8,30,0.0,103.0,2.1,18.0,103.0,78.47,62.61
2018,9,1,8,45,0.0,120.0,2.1,18.25,120.0,90.85,69.62
2018,9,1,9,0,0.0,137.0,2.1,18.5,137.0,103.43,79.58
2018,9,1,9,15,1.0,152.0,2.3,18.7,152.5,114.95,88.58
2018,9,1,9,30,2.0,167.0,2.5,18.9,168.0,126.76,97.77
2018,9,1,9,45,4.0,180.0,2.65,19.1,183.0,137.73,106.24
2018,9,1,10,0,6.0,193.0,2.8,19.3,198.0,149.08,115.02
2018,9,1,10,15,8.0,208.5,2.95,19.45,215.0,162.69,125.6
2018,9,1,10,30,10.0,224.0,3.1,19.6,232.0,176.74,136.51
2018,9,1,10,45,14.0,256.0,3.25,19.7,267.5,204.93,158.54
2018,9,1,11,0,18.0,288.0,3.4,19.8,303.0,234.14,181.21
2018,9,1,11,15,18.0,290.0,3.55,19.9,305.5,238.13,184.18
2018,9,1,11,30,18.0,292.0,3.7,20.0,308.0,242.03,187.15
2018,9,1,11,45,20.5,307.0,3.9,20.05,325.0,258.29,199.82
2018,9,1,12,0,23.0,322.0,4.1,20.1,342.0,275.02,212.82
2018,9,1,12,15,27.0,333.5,4.25,20.15,357.0,305.25,236.24
2018,9,1,12,30,31.0,345.0,4.4,20.2,372.0,323.51,250.44
2018,9,1,12,45,28.0,333.0,4.5,20.25,357.0,314.23,243.39
2018,9,1,13,0,25.0,321.0,4.6,20.3,342.0,304.24,235.86
2018,9,1,13,15,23.5,310.0,4.75,20.25,329.5,276.63,214.9
2018,9,1,13,30,22.0,299.0,4.9,20.2,317.0,267.42,208.12
2018,9,1,13,45,47.5,275.5,5.05,20.15,313.0,292.39,229.1
2018,9,1,14,0,73.0,252.0,5.2,20.1,309.0,297.51,234.7
2018,9,1,14,15,244.0,219.5,5.25,20.0,399.5,480.01,382.35
2018,9,1,14,30,415.0,187.0,5.3,19.9,490.0,644.37,511.69
2018,9,1,14,45,408.5,180.0,5.4,19.75,465.0,631.68,503.12
2018,9,1,15,0,402.0,173.0,5.5,19.6,440.0,616.93,493.71
2018,9,1,15,15,314.5,175.5,5.5,19.6,376.0,532.03,427.92
2018,9,1,15,30,227.0,178.0,5.5,19.6,312.0,422.42,342.06
2018,9,1,15,45,122.5,177.0,5.55,19.2,248.5,299.67,243.24
2018,9,1,16,0,18.0,176.0,5.6,18.8,185.0,166.42,132.6
2018,9,1,16,15,78.0,157.0,5.6,18.55,190.0,218.33,178.22
2018,9,1,16,30,138.0,138.0,5.6,18.3,195.0,267.25,220.85
2018,9,1,16,45,193.5,123.5,5.6,18.0,192.0,312.6,259.97
2018,9,1,17,0,249.0,109.0,5.6,17.7,189.0,334.04,279.21
2018,9,1,17,15,205.5,94.5,5.5,17.35,152.5,276.88,231.01
2018,9,1,17,30,162.0,80.0,5.4,17.0,116.0,223.27,184.7
2018,9,1,17,45,103.5,61.0,5.35,16.6,81.5,144.1,116.27
2018,9,1,18,0,45.0,42.0,5.3,16.2,47.0,84.27,63.24
2018,9,1,18,15,26.0,25.0,5.3,16.05,27.5,41.98,15.64
2018,9,1,18,30,7.0,8.0,5.3,15.9,8.0,9.7,0.0
2018,9,1,18,45,3.5,4.0,5.25,15.7,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,5.15,15.45,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,2,5,45,3.5,5.0,2.15,14.85,5.0,3.93,0.0
2018,9,2,6,0,7.0,10.0,2.1,15.1,10.0,7.86,0.0
2018,9,2,6,15,3.5,20.0,2.1,15.35,20.0,15.25,7.02
2018,9,2,6,30,0.0,30.0,2.1,15.6,30.0,22.89,14.35
2018,9,2,6,45,0.0,45.5,2.05,15.9,45.5,34.82,25.18
2018,9,2,7,0,0.0,61.0,2.0,16.2,61.0,46.26,35.48
2018,9,2,7,15,0.0,76.5,1.95,16.5,76.5,57.6,45.52
2018,9,2,7,30,0.0,92.0,1.9,16.8,92.0,68.86,55.3
2018,9,2,7,45,2.5,118.0,1.9,17.1,119.0,86.99,70.9
2018,9,2,8,0,5.0,144.0,1.9,17.4,146.0,104.79,85.95
2018,9,2,8,15,10.5,166.0,1.85,17.7,171.5,119.88,98.45
2018,9,2,8,30,16.0,188.0,1.8,18.0,197.0,134.8,110.65
2018,9,2,8,45,18.0,204.0,1.8,18.3,214.5,147.82,115.27
2018,9,2,9,0,20.0,220.0,1.8,18.6,232.0,162.2,125.92
2018,9,2,9,15,21.0,236.0,1.8,18.9,249.5,176.78,136.95
2018,9,2,9,30,22.0,252.0,1.8,19.2,267.0,191.62,148.25
2018,9,2,9,45,29.0,275.0,1.8,19.45,296.0,211.18,163.08
2018,9,2,10,0,36.0,298.0,1.8,19.7,325.0,235.65,181.72
2018,9,2,10,15,39.5,314.5,1.8,19.95,345.0,255.38,196.66
2018,9,2,10,30,43.0,331.0,1.8,20.2,365.0,275.9,212.13
2018,9,2,10,45,58.5,356.0,1.85,20.4,404.0,310.46,238.29
2018,9,2,11,0,74.0,381.0,1.9,20.6,443.0,347.5,266.11
2018,9,2,11,15,73.5,386.5,1.95,20.75,449.0,360.43,275.64
2018,9,2,11,30,73.0,392.0,2.0,20.9,455.0,373.16,285.09
2018,9,2,11,45,81.5,401.0,2.1,21.0,471.5,395.54,302.0
2018,9,2,12,0,90.0,410.0,2.2,21.1,488.0,418.67,319.38
2018,9,2,12,15,123.5,417.0,2.35,21.15,524.0,477.15,363.39
2018,9,2,12,30,157.0,424.0,2.5,21.2,560.0,523.81,398.42
2018,9,2,12,45,160.0,419.5,2.65,21.2,557.0,533.81,406.28
2018,9,2,13,0,163.0,415.0,2.8,21.2,554.0,542.98,413.8
2018,9,2,13,15,142.0,403.0,2.95,21.15,522.0,521.07,398.21
2018,9,2,13,30,121.0,391.0,3.1,21.1,490.0,497.11,381.1
2018,9,2,13,45,114.5,357.0,3.3,21.0,448.5,463.04,357.18
2018,9,2,14,0,108.0,323.0,3.5,20.9,407.0,427.14,331.59
2018,9,2,14,15,299.5,261.0,3.6,20.75,481.0,580.89,453.81
2018,9,2,14,30,491.0,199.0,3.7,20.6,555.0,734.94,571.84
2018,9,2,14,45,313.0,217.5,3.85,20.4,440.0,553.2,435.86
2018,9,2,15,0,135.0,236.0,4.0,20.2,325.0,375.16,297.49
2018,9,2,15,15,90.0,234.5,4.0,20.2,292.0,308.88,245.71
2018,9,2,15,30,45.0,233.0,4.0,20.2,259.0,266.58,211.43
2018,9,2,15,45,58.0,218.5,4.15,19.75,249.5,266.13,212.81
2018,9,2,16,0,71.0,204.0,4.3,19.3,240.0,265.04,213.6
2018,9,2,16,15,105.5,184.0,4.25,18.95,231.0,295.15,239.88
2018,9,2,16,30,140.0,164.0,4.2,18.6,222.0,302.09,247.55
2018,9,2,16,45,176.0,139.5,4.2,18.3,202.0,301.4,248.98
2018,9,2,17,0,212.0,115.0,4.2,18.0,182.0,313.92,260.4
2018,9,2,17,15,217.5,95.0,4.15,17.6,152.5,287.45,238.79
2018,9,2,17,30,223.0,75.0,4.1,17.2,123.0,259.46,214.78
2018,9,2,17,45,166.0,58.0,4.05,16.8,88.0,194.09,157.67
2018,9,2,18,0,109.0,41.0,4.0,16.4,53.0,134.17,103.24
2018,9,2,18,15,61.0,24.5,3.9,16.2,30.5,76.7,23.46
2018,9,2,18,30,13.0,8.0,3.8,16.0,8.0,12.63,0.0
2018,9,2,18,45,6.5,4.0,3.75,15.8,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,3,5,45,4.5,4.0,1.7,14.7,4.0,3.15,0.0
2018,9,3,6,0,9.0,8.0,1.7,14.9,8.0,6.49,0.0
2018,9,3,6,15,4.5,16.0,1.7,15.15,16.0,12.58,4.74
2018,9,3,6,30,0.0,24.0,1.7,15.4,24.0,18.28,10.33
2018,9,3,6,45,0.0,37.5,1.65,15.7,37.5,28.64,19.74
2018,9,3,7,0,0.0,51.0,1.6,16.0,51.0,39.04,29.12
2018,9,3,7,15,0.0,64.5,1.6,16.25,64.5,49.28,38.22
2018,9,3,7,30,0.0,78.0,1.6,16.5,78.0,59.25,46.94
2018,9,3,7,45,0.0,99.5,1.6,16.75,99.5,74.62,60.22
2018,9,3,8,0,0.0,121.0,1.6,17.0,121.0,89.74,73.09
2018,9,3,8,15,3.5,147.5,1.6,17.25,149.5,107.96,88.43
2018,9,3,8,30,7.0,174.0,1.6,17.5,178.0,125.85,103.27
2018,9,3,8,45,14.5,199.0,1.6,17.75,208.0,144.48,112.89
2018,9,3,9,0,22.0,224.0,1.6,18.0,238.0,165.12,128.43
2018,9,3,9,15,29.5,249.0,1.65,18.25,268.5,182.49,141.42
2018,9,3,9,30,37.0,274.0,1.7,18.5,299.0,206.77,160.01
2018,9,3,9,45,52.0,301.5,1.7,18.75,339.0,236.84,182.88
2018,9,3,10,0,67.0,329.0,1.7,19.0,379.0,269.61,207.82
2018,9,3,10,15,98.5,353.0,1.75,19.2,429.5,309.94,238.43
2018,9,3,10,30,130.0,377.0,1.8,19.4,480.0,358.0,274.83
2018,9,3,10,45,180.5,388.0,1.85,19.65,535.5,409.27,313.48
2018,9,3,11,0,231.0,399.0,1.9,19.9,591.0,465.92,355.86
2018,9,3,11,15,232.0,406.0,2.0,20.0,601.5,491.3,374.9
2018,9,3,11,30,233.0,413.0,2.1,20.1,612.0,516.25,393.6
2018,9,3,11,45,260.0,409.0,2.15,20.25,633.0,562.86,427.93
2018,9,3,12,0,287.0,405.0,2.2,20.4,654.0,600.49,455.54
2018,9,3,12,15,432.5,340.0,2.3,20.45,714.0,697.6,528.31
2018,9,3,12,30,578.0,275.0,2.4,20.5,774.0,792.11,597.88
2018,9,3,12,45,541.0,288.5,2.45,20.55,751.5,792.14,597.23
2018,9,3,13,0,504.0,302.0,2.5,20.6,729.0,791.3,596.62
2018,9,3,13,15,386.0,341.0,2.65,20.55,664.0,714.0,541.84
2018,9,3,13,30,268.0,380.0,2.8,20.5,599.0,651.79,496.29
2018,9,3,13,45,274.5,357.0,2.9,20.45,575.5,644.51,493.22
2018,9,3,14,0,281.0,334.0,3.0,20.4,552.0,635.13,488.32
2018,9,3,14,15,528.0,239.0,3.15,20.25,627.5,812.52,623.52
2018,9,3,14,30,775.0,144.0,3.3,20.1,703.0,963.86,731.72
2018,9,3,14,45,760.5,141.0,3.4,19.9,665.0,954.28,726.6
2018,9,3,15,0,746.0,138.0,3.5,19.7,627.0,933.16,714.98
2018,9,3,15,15,727.5,134.0,3.5,19.7,584.5,903.67,696.39
2018,9,3,15,30,709.0,130.0,3.5,19.7,542.0,871.24,675.7
2018,9,3,15,45,684.5,125.0,3.65,19.2,495.0,829.31,650.09
2018,9,3,16,0,660.0,120.0,3.8,18.7,448.0,785.28,622.33
2018,9,3,16,15,627.5,113.5,3.75,18.45,398.5,730.63,584.55
2018,9,3,16,30,595.0,107.0,3.7,18.2,349.0,675.05,545.23
2018,9,3,16,45,518.5,101.5,3.7,17.95,291.0,583.69,477.3
2018,9,3,17,0,442.0,96.0,3.7,17.7,233.0,490.08,404.45
2018,9,3,17,15,359.0,83.5,3.6,17.4,181.0,395.97,328.11
2018,9,3,17,30,276.0,71.0,3.5,17.1,129.0,308.24,254.39
2018,9,3,17,45,205.5,54.5,3.4,16.8,91.0,230.66,187.2
2018,9,3,18,0,135.0,38.0,3.3,16.5,53.0,145.72,111.57
2018,9,3,18,15,72.5,22.0,3.2,16.35,29.5,78.09,9.55
2018,9,3,18,30,10.0,6.0,3.1,16.2,6.0,9.6,0.0
2018,9,3,18,45,5.0,3.0,2.95,16.0,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,4,5,45,3.0,3.5,2.1,15.05,3.5,2.75,0.0
2018,9,4,6,0,6.0,7.0,2.2,15.3,7.0,5.49,0.0
2018,9,4,6,15,3.0,13.5,2.2,15.6,13.5,10.27,2.74
2018,9,4,6,30,0.0,20.0,2.2,15.9,20.0,15.21,7.6
2018,9,4,6,45,0.0,31.0,2.25,16.2,31.0,23.64,15.25
2018,9,4,7,0,0.0,42.0,2.3,16.5,42.0,32.09,22.88
2018,9,4,7,15,0.0,55.0,2.25,16.75,55.0,42.11,31.8
2018,9,4,7,30,0.0,68.0,2.2,17.0,68.0,52.16,40.6
2018,9,4,7,45,0.0,86.5,2.1,17.3,86.5,65.66,52.28
2018,9,4,8,0,0.0,105.0,2.0,17.6,105.0,78.95,63.6
2018,9,4,8,15,0.5,124.0,1.95,17.9,124.5,92.42,74.91
2018,9,4,8,30,1.0,143.0,1.9,18.2,144.0,105.72,85.93
2018,9,4,8,45,3.5,165.0,1.85,18.5,167.5,121.76,94.62
2018,9,4,9,0,6.0,187.0,1.8,18.8,191.0,138.68,107.67
2018,9,4,9,15,15.5,221.0,1.75,19.1,231.5,165.79,128.46
2018,9,4,9,30,25.0,255.0,1.7,19.4,272.0,194.71,150.51
2018,9,4,9,45,35.5,282.0,1.7,19.7,307.5,218.69,168.62
2018,9,4,10,0,46.0,309.0,1.7,20.0,343.0,248.0,190.88
2018,9,4,10,15,87.0,334.5,1.7,20.25,402.0,292.1,224.14
2018,9,4,10,30,128.0,360.0,1.7,20.5,461.0,345.53,264.39
2018,9,4,10,45,219.5,365.0,1.7,20.75,544.5,415.0,316.57
2018,9,4,11,0,311.0,370.0,1.7,21.0,628.0,500.61,379.91
2018,9,4,11,15,296.0,384.0,1.75,21.15,633.0,526.06,398.26
2018,9,4,11,30,281.0,398.0,1.8,21.3,638.0,549.68,415.32
2018,9,4,11,45,260.5,407.0,1.9,21.45,630.5,563.05,424.99
2018,9,4,12,0,240.0,416.0,2.0,21.6,623.0,560.26,423.2
2018,9,4,12,15,211.5,418.5,2.15,21.65,600.5,554.64,419.47
2018,9,4,12,30,183.0,421.0,2.3,21.7,578.0,546.13,413.51
2018,9,4,12,45,156.0,415.0,2.4,21.75,548.0,528.26,400.65
2018,9,4,13,0,129.0,409.0,2.5,21.8,518.0,507.83,385.82
2018,9,4,13,15,129.5,399.5,2.7,21.75,507.0,507.92,387.1
2018,9,4,13,30,130.0,390.0,2.9,21.7,496.0,507.02,387.57
2018,9,4,13,45,170.0,356.5,3.1,21.65,490.5,519.24,399.29
2018,9,4,14,0,210.0,323.0,3.3,21.6,485.0,530.55,410.39
2018,9,4,14,15,527.0,218.5,3.5,21.4,602.0,791.07,608.91
2018,9,4,14,30,844.0,114.0,3.7,21.2,719.0,1001.82,757.54
2018,9,4,14,45,830.0,112.0,3.85,21.05,680.5,985.15,747.41
2018,9,4,15,0,816.0,110.0,4.0,20.9,642.0,964.79,736.62
2018,9,4,15,15,748.0,117.0,4.0,20.9,579.0,898.14,692.16
2018,9,4,15,30,680.0,124.0,4.0,20.9,516.0,837.36,651.43
2018,9,4,15,45,407.0,148.5,4.1,20.35,377.5,583.46,466.54
2018,9,4,16,0,134.0,173.0,4.2,19.8,239.0,308.1,249.2
2018,9,4,16,15,92.0,160.0,4.2,19.45,203.0,255.4,207.34
2018,9,4,16,30,50.0,147.0,4.2,19.1,167.0,186.98,151.25
2018,9,4,16,45,83.0,131.0,4.15,18.7,158.5,198.7,162.69
2018,9,4,17,0,116.0,115.0,4.1,18.3,150.0,223.64,184.34
2018,9,4,17,15,111.5,95.0,4.05,17.9,123.5,195.29,160.64
2018,9,4,17,30,107.0,75.0,4.0,17.5,97.0,166.7,135.99
2018,9,4,17,45,69.0,55.5,3.95,17.05,68.0,116.87,92.31
2018,9,4,18,0,31.0,36.0,3.9,16.6,39.0,59.07,41.36
2018,9,4,18,15,20.0,20.5,3.75,16.45,22.0,33.03,0.0
2018,9,4,18,30,9.0,5.0,3.6,16.3,5.0,8.33,0.0
2018,9,4,18,45,4.5,2.5,3.5,16.1,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,1.95,14.6,2.0,1.57,0.0
2018,9,5,6,0,0.0,4.0,1.9,14.8,4.0,3.02,0.0
2018,9,5,6,15,0.0,8.0,1.85,15.05,8.0,6.06,0.0
2018,9,5,6,30,0.0,12.0,1.8,15.3,12.0,9.1,2.29
2018,9,5,6,45,0.0,18.0,1.75,15.55,18.0,13.67,6.48
2018,9,5,7,0,0.0,24.0,1.7,15.8,24.0,18.26,10.66
2018,9,5,7,15,0.0,29.0,1.7,16.05,29.0,22.09,14.1
2018,9,5,7,30,0.0,34.0,1.7,16.3,34.0,25.94,17.5
2018,9,5,7,45,0.0,48.0,1.65,16.6,48.0,36.71,26.96
2018,9,5,8,0,0.0,62.0,1.6,16.9,62.0,47.53,36.34
2018,9,5,8,15,0.0,81.0,1.7,17.2,81.0,62.26,49.01
2018,9,5,8,30,0.0,100.0,1.8,17.5,100.0,76.28,60.9
2018,9,5,8,45,0.0,110.0,1.85,17.8,110.0,83.74,63.96
2018,9,5,9,0,0.0,120.0,1.9,18.1,120.0,91.31,69.88
2018,9,5,9,15,0.5,138.5,2.05,18.3,139.0,105.21,80.91
2018,9,5,9,30,1.0,157.0,2.2,18.5,158.0,119.35,92.05
2018,9,5,9,45,5.5,189.0,2.4,18.75,193.0,144.93,112.17
2018,9,5,10,0,10.0,221.0,2.6,19.0,228.0,171.47,132.93
2018,9,5,10,15,14.0,247.5,2.75,19.1,258.0,194.76,151.09
2018,9,5,10,30,18.0,274.0,2.9,19.2,288.0,218.97,169.91
2018,9,5,10,45,25.0,300.5,3.0,19.35,320.5,250.21,194.09
2018,9,5,11,0,32.0,327.0,3.1,19.5,353.0,280.44,217.34
2018,9,5,11,15,30.0,326.0,3.2,19.55,351.0,283.74,219.77
2018,9,5,11,30,28.0,325.0,3.3,19.6,349.0,286.58,221.92
2018,9,5,11,45,28.0,329.0,3.4,19.65,353.0,294.82,228.27
2018,9,5,12,0,28.0,333.0,3.5,19.7,357.0,303.03,234.59
2018,9,5,12,15,29.5,335.0,3.6,19.65,360.5,310.68,240.66
2018,9,5,12,30,31.0,337.0,3.7,19.6,364.0,318.35,246.77
2018,9,5,12,45,27.0,322.5,3.8,19.55,345.5,305.61,237.14
2018,9,5,13,0,23.0,308.0,3.9,19.5,327.0,273.45,212.53
2018,9,5,13,15,86.0,297.5,4.0,19.4,367.5,366.23,286.82
2018,9,5,13,30,149.0,287.0,4.1,19.3,408.0,422.44,332.31
2018,9,5,13,45,86.5,285.0,4.2,19.15,354.5,364.29,286.15
2018,9,5,14,0,24.0,283.0,4.3,19.0,301.0,260.04,203.67
2018,9,5,14,15,18.5,258.5,4.35,18.85,272.0,233.75,183.51
2018,9,5,14,30,13.0,234.0,4.4,18.7,243.0,207.18,162.77
2018,9,5,14,45,13.0,226.0,4.5,18.5,234.5,201.32,158.65
2018,9,5,15,0,13.0,218.0,4.6,18.3,226.0,195.5,154.54
2018,9,5,15,15,15.5,209.5,4.6,18.3,218.5,191.76,152.07
2018,9,5,15,30,18.0,201.0,4.6,18.3,211.0,188.09,149.68
2018,9,5,15,45,23.0,191.0,4.65,17.85,203.0,185.38,148.45
2018,9,5,16,0,28.0,181.0,4.7,17.4,195.0,200.61,161.83
2018,9,5,16,15,41.0,165.0,4.7,17.1,182.5,197.58,160.59
2018,9,5,16,30,54.0,149.0,4.7,16.8,170.0,193.74,158.59
2018,9,5,16,45,79.5,131.5,4.65,16.55,158.0,197.4,163.0
2018,9,5,17,0,105.0,114.0,4.6,16.3,146.0,214.69,178.22
2018,9,5,17,15,110.0,93.5,4.6,16.0,121.0,193.15,160.13
2018,9,5,17,30,115.0,73.0,4.6,15.7,96.0,170.45,140.23
2018,9,5,17,45,74.5,53.5,4.55,15.45,66.5,118.49,94.16
2018,9,5,18,0,34.0,34.0,4.5,15.2,37.0,69.22,48.81
2018,9,5,18,15,18.0,18.5,4.4,15.05,20.0,29.11,0.0
2018,9,5,18,30,2.0,3.0,4.3,14.9,3.0,3.34,0.0
2018,9,5,18,45,1.0,1.5,4.25,14.8,1.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.45,13.65,1.5,1.18,0.0
2018,9,6,6,0,0.0,3.0,2.4,13.8,3.0,2.27,0.0
2018,9,6,6,15,0.0,7.5,2.3,14.0,7.5,5.68,0.0
2018,9,6,6,30,0.0,12.0,2.2,14.2,12.0,9.1,2.3
2018,9,6,6,45,0.0,18.0,2.15,14.45,18.0,13.67,6.52
2018,9,6,7,0,0.0,24.0,2.1,14.7,24.0,18.26,10.71
2018,9,6,7,15,0.0,33.5,2.1,14.95,33.5,25.54,17.26
2018,9,6,7,30,0.0,43.0,2.1,15.2,43.0,32.85,23.75
2018,9,6,7,45,0.0,52.5,2.1,15.5,52.5,40.18,30.16
2018,9,6,8,0,0.0,62.0,2.1,15.8,62.0,47.53,36.51
2018,9,6,8,15,1.5,95.5,2.2,16.2,96.5,72.8,58.42
2018,9,6,8,30,3.0,129.0,2.3,16.6,131.0,96.35,78.5
2018,9,6,8,45,6.5,162.5,2.4,16.95,166.5,120.34,94.05
2018,9,6,9,0,10.0,196.0,2.5,17.3,202.0,145.31,113.67
2018,9,6,9,15,12.5,214.0,2.7,17.6,222.0,160.58,125.43
2018,9,6,9,30,15.0,232.0,2.9,17.9,242.0,176.41,137.67
2018,9,6,9,45,13.5,233.5,3.05,18.2,243.0,179.72,140.05
2018,9,6,10,0,12.0,235.0,3.2,18.5,244.0,182.6,142.09
2018,9,6,10,15,12.0,240.0,3.35,18.7,249.0,188.39,146.47
2018,9,6,10,30,12.0,245.0,3.5,18.9,254.0,194.13,150.8
2018,9,6,10,45,15.5,264.0,3.65,19.1,276.5,212.6,165.17
2018,9,6,11,0,19.0,283.0,3.8,19.3,299.0,231.76,180.02
2018,9,6,11,15,20.0,294.0,3.85,19.4,311.0,243.59,189.11
2018,9,6,11,30,21.0,305.0,3.9,19.5,323.0,255.65,198.39
2018,9,6,11,45,30.0,329.0,3.95,19.6,354.5,296.83,230.36
2018,9,6,12,0,39.0,353.0,4.0,19.7,386.0,330.06,255.94
2018,9,6,12,15,45.5,364.0,4.0,19.8,402.5,350.94,271.95
2018,9,6,12,30,52.0,375.0,4.0,19.9,419.0,372.55,288.52
2018,9,6,12,45,53.5,372.0,4.0,20.0,417.0,376.94,291.93
2018,9,6,13,0,55.0,369.0,4.0,20.1,415.0,381.09,295.25
2018,9,6,13,15,58.5,363.0,4.05,20.1,411.0,383.96,297.92
2018,9,6,13,30,62.0,357.0,4.1,20.1,407.0,386.61,300.47
2018,9,6,13,45,127.5,332.0,4.1,20.15,430.5,453.91,354.22
2018,9,6,14,0,193.0,307.0,4.1,20.2,454.0,498.83,390.71
2018,9,6,14,15,544.0,198.5,4.1,20.15,589.5,800.15,621.91
2018,9,6,14,30,895.0,90.0,4.1,20.1,725.0,1015.22,772.8
2018,9,6,14,45,883.5,88.5,4.15,20.05,686.5,1001.07,763.43
2018,9,6,15,0,872.0,87.0,4.2,20.0,648.0,983.14,753.38
2018,9,6,15,15,856.5,84.5,4.2,20.0,604.0,956.49,736.89
2018,9,6,15,30,841.0,82.0,4.2,20.0,560.0,926.54,718.1
2018,9,6,15,45,820.0,79.5,4.2,19.75,512.0,899.44,701.91
2018,9,6,16,0,799.0,77.0,4.2,19.5,464.0,858.21,675.32
2018,9,6,16,15,731.0,80.0,4.25,19.2,403.5,779.46,621.06
2018,9,6,16,30,663.0,83.0,4.3,18.9,343.0,707.22,570.16
2018,9,6,16,45,650.5,73.0,4.3,18.65,297.5,661.06,537.23
2018,9,6,17,0,638.0,63.0,4.3,18.4,252.0,613.34,501.51
2018,9,6,17,15,513.5,60.5,4.25,18.0,193.0,490.89,405.14
2018,9,6,17,30,389.0,58.0,4.2,17.6,134.0,376.27,309.79
2018,9,6,17,45,271.0,45.5,4.2,17.2,90.5,262.78,212.55
2018,9,6,18,0,153.0,33.0,4.2,16.8,47.0,166.75,121.96
2018,9,6,18,15,89.0,18.5,4.15,16.6,25.5,88.43,0.0
2018,9,6,18,30,25.0,4.0,4.1,16.4,4.0,3.15,0.0
2018,9,6,18,45,12.5,2.0,4.1,16.15,2.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,7,5,45,36.0,5.0,2.6,14.05,6.5,0.0,0.0
2018,9,7,6,0,72.0,10.0,2.6,14.3,13.0,7.87,0.0
2018,9,7,6,15,117.5,15.0,2.6,14.6,28.0,11.59,3.52
2018,9,7,6,30,163.0,20.0,2.6,14.9,43.0,15.62,7.94
2018,9,7,6,45,102.0,23.0,2.6,15.2,39.5,17.27,9.66
2018,9,7,7,0,41.0,26.0,2.6,15.5,36.0,20.81,12.93
2018,9,7,7,15,20.5,35.0,2.6,15.85,40.0,27.85,19.24
2018,9,7,7,30,0.0,44.0,2.6,16.2,44.0,33.62,24.32
2018,9,7,7,45,0.0,54.0,2.55,16.55,54.0,41.33,31.05
2018,9,7,8,0,0.0,64.0,2.5,16.9,64.0,49.07,37.7
2018,9,7,8,15,0.0,87.5,2.55,17.25,87.5,67.08,53.21
2018,9,7,8,30,0.0,111.0,2.6,17.6,111.0,83.94,67.53
2018,9,7,8,45,1.0,140.0,2.6,17.9,140.5,104.75,81.19
2018,9,7,9,0,2.0,169.0,2.6,18.2,170.0,125.98,98.04
2018,9,7,9,15,4.0,182.5,2.6,18.55,185.0,137.17,106.56
2018,9,7,9,30,6.0,196.0,2.6,18.9,200.0,148.75,115.39
2018,9,7,9,45,8.0,210.5,2.6,19.2,216.0,161.45,125.11
2018,9,7,10,0,10.0,225.0,2.6,19.5,232.0,174.58,135.15
2018,9,7,10,15,15.5,253.5,2.65,19.75,265.0,200.15,154.96
2018,9,7,10,30,21.0,282.0,2.7,20.0,298.0,226.89,175.54
2018,9,7,10,45,30.0,310.0,2.8,20.2,334.0,261.26,201.99
2018,9,7,11,0,39.0,338.0,2.9,20.4,370.0,294.58,227.44
2018,9,7,11,15,46.0,353.5,3.0,20.55,392.0,318.15,245.37
2018,9,7,11,30,53.0,369.0,3.1,20.7,414.0,342.82,264.11
2018,9,7,11,45,58.5,375.5,3.2,20.9,425.5,359.54,276.74
2018,9,7,12,0,64.0,382.0,3.3,21.1,437.0,376.72,289.74
2018,9,7,12,15,90.5,397.0,3.5,21.15,474.0,419.91,323.07
2018,9,7,12,30,117.0,412.0,3.7,21.2,511.0,483.26,370.97
2018,9,7,12,45,111.0,405.0,3.9,21.25,498.0,481.18,369.57
2018,9,7,13,0,105.0,398.0,4.1,21.3,485.0,457.24,352.35
2018,9,7,13,15,89.0,381.0,4.35,21.3,454.0,432.04,333.89
2018,9,7,13,30,73.0,364.0,4.6,21.3,423.0,405.31,314.15
2018,9,7,13,45,134.0,334.5,4.8,21.25,438.0,463.89,361.61
2018,9,7,14,0,195.0,305.0,5.0,21.2,453.0,499.7,391.83
2018,9,7,14,15,552.5,197.5,5.2,21.1,592.0,809.0,631.59
2018,9,7,14,30,910.0,90.0,5.4,21.0,731.0,1031.81,791.64
2018,9,7,14,45,883.5,92.0,5.55,20.9,686.5,1006.57,775.65
2018,9,7,15,0,857.0,94.0,5.7,20.8,642.0,977.82,758.62
2018,9,7,15,15,827.5,93.0,5.7,20.8,592.0,951.72,742.12
2018,9,7,15,30,798.0,92.0,5.7,20.8,542.0,910.11,714.36
2018,9,7,15,45,606.5,118.5,5.8,20.4,443.0,751.91,601.4
2018,9,7,16,0,415.0,145.0,5.9,20.0,344.0,581.24,472.89
2018,9,7,16,15,554.0,111.0,5.85,19.7,345.0,665.16,541.93
2018,9,7,16,30,693.0,77.0,5.8,19.4,346.0,725.96,590.41
2018,9,7,16,45,682.0,68.5,5.8,19.1,300.5,681.75,557.87
2018,9,7,17,0,671.0,60.0,5.8,18.8,255.0,630.52,518.85
2018,9,7,17,15,577.5,56.0,5.65,18.35,199.5,533.23,441.18
2018,9,7,17,30,484.0,52.0,5.5,17.9,144.0,436.39,360.0
2018,9,7,17,45,274.0,39.5,5.4,17.5,88.5,256.29,207.24
2018,9,7,18,0,64.0,27.0,5.3,17.1,33.0,88.54,60.37
2018,9,7,18,15,42.0,15.0,5.15,16.9,18.0,34.49,0.0
2018,9,7,18,30,20.0,3.0,5.0,16.7,3.0,0.0,0.0
2018,9,7,18,45,10.0,1.5,4.85,16.45,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.6,16.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,8,5,45,100.5,9.0,4.4,14.85,13.0,0.0,0.0
2018,9,8,6,0,201.0,18.0,4.5,15.1,26.0,14.16,0.0
2018,9,8,6,15,345.5,27.5,4.55,15.4,65.5,22.85,12.04
2018,9,8,6,30,490.0,37.0,4.6,15.7,105.0,30.98,21.12
2018,9,8,6,45,453.5,50.5,4.65,16.0,134.5,41.08,30.51
2018,9,8,7,0,417.0,64.0,4.7,16.3,164.0,50.5,39.11
2018,9,8,7,15,300.0,98.0,4.65,16.6,179.0,69.82,56.25
2018,9,8,7,30,183.0,132.0,4.6,16.9,194.0,92.34,75.91
2018,9,8,7,45,231.5,149.5,4.55,17.2,241.0,101.63,83.74
2018,9,8,8,0,280.0,167.0,4.5,17.5,288.0,112.57,92.87
2018,9,8,8,15,297.0,186.0,4.5,17.75,328.5,123.45,101.84
2018,9,8,8,30,314.0,205.0,4.5,18.0,369.0,133.93,110.36
2018,9,8,8,45,396.5,203.5,4.45,18.3,429.5,159.11,112.7
2018,9,8,9,0,479.0,202.0,4.4,18.6,490.0,203.33,139.77
2018,9,8,9,15,640.5,159.5,4.45,18.85,573.0,248.15,169.34
2018,9,8,9,30,802.0,117.0,4.5,19.1,656.0,312.25,218.85
2018,9,8,9,45,857.0,103.0,4.5,19.35,706.0,376.8,274.45
2018,9,8,10,0,912.0,89.0,4.5,19.6,756.0,443.17,331.5
2018,9,8,10,15,919.5,90.5,4.5,19.75,785.5,504.43,384.37
2018,9,8,10,30,927.0,92.0,4.5,19.9,815.0,564.77,434.91
2018,9,8,10,45,932.0,93.0,4.55,20.1,837.0,622.05,481.68
2018,9,8,11,0,937.0,94.0,4.6,20.3,859.0,677.6,525.79
2018,9,8,11,15,939.5,95.0,4.7,20.4,873.0,729.49,566.48
2018,9,8,11,30,942.0,96.0,4.8,20.5,887.0,778.95,604.52
2018,9,8,11,45,943.0,96.5,4.95,20.65,893.0,824.15,637.27
2018,9,8,12,0,944.0,97.0,5.1,20.8,899.0,866.37,667.47
2018,9,8,12,15,945.5,95.0,5.25,20.9,896.5,903.44,694.13
2018,9,8,12,30,947.0,93.0,5.4,21.0,894.0,937.1,718.43
2018,9,8,12,45,948.5,90.5,5.55,21.05,884.5,966.68,740.09
2018,9,8,13,0,950.0,88.0,5.7,21.1,875.0,992.51,759.25
2018,9,8,13,15,946.0,87.0,5.8,21.15,856.5,1010.78,772.96
2018,9,8,13,30,942.0,86.0,5.9,21.2,838.0,1024.93,784.0
2018,9,8,13,45,936.0,85.0,6.0,21.25,812.5,1032.94,790.95
2018,9,8,14,0,930.0,84.0,6.1,21.3,787.0,1036.75,795.19
2018,9,8,14,15,922.0,83.0,6.15,21.25,754.5,1034.39,795.28
2018,9,8,14,30,914.0,82.0,6.2,21.2,722.0,1027.92,792.7
2018,9,8,14,45,903.0,80.0,6.25,21.2,683.0,1013.23,784.32
2018,9,8,15,0,892.0,78.0,6.3,21.2,644.0,994.66,773.33
2018,9,8,15,15,877.0,76.0,6.3,21.2,600.0,968.48,756.65
2018,9,8,15,30,862.0,74.0,6.3,21.2,556.0,938.93,737.55
2018,9,8,15,45,843.0,71.5,6.3,20.9,508.0,901.86,713.69
2018,9,8,16,0,824.0,69.0,6.3,20.6,460.0,872.57,695.28
2018,9,8,16,15,797.5,66.5,6.3,20.25,409.5,823.31,661.66
2018,9,8,16,30,771.0,64.0,6.3,19.9,359.0,772.39,625.97
2018,9,8,16,45,730.0,60.0,6.25,19.5,306.0,706.27,577.27
2018,9,8,17,0,689.0,56.0,6.2,19.1,253.0,640.34,526.86
2018,9,8,17,15,623.5,50.5,6.15,18.6,201.0,555.02,458.8
2018,9,8,17,30,558.0,45.0,6.1,18.1,149.0,479.88,395.6
2018,9,8,17,45,432.0,37.5,6.0,17.65,102.5,361.95,292.4
2018,9,8,18,0,306.0,30.0,5.9,17.2,56.0,252.88,174.62
2018,9,8,18,15,169.0,17.5,5.85,16.9,30.0,105.08,0.0
2018,9,8,18,30,32.0,5.0,5.8,16.6,4.0,0.0,0.0
2018,9,8,18,45,16.0,2.5,5.7,16.35,2.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.6,16.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.55,15.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.45,15.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.2,15.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,5.0,15.25,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.85,15.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.7,14.25,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
