Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,2,45,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,9,5,45,8.0,3.5,4.2,14.45,4.0,0.0,0.0
2018,9,9,6,0,16.0,7.0,4.2,14.7,8.0,5.51,0.0
2018,9,9,6,15,8.0,18.0,4.2,15.05,18.5,14.18,5.13
2018,9,9,6,30,0.0,29.0,4.2,15.4,29.0,22.14,13.49
2018,9,9,6,45,0.0,46.0,4.15,15.7,46.0,34.93,25.14
2018,9,9,7,0,0.0,63.0,4.1,16.0,63.0,47.34,36.37
2018,9,9,7,15,3.0,85.5,4.0,16.25,86.5,63.3,50.57
2018,9,9,7,30,6.0,108.0,3.9,16.5,110.0,79.05,64.37
2018,9,9,7,45,37.5,137.0,3.75,16.8,153.0,96.36,79.27
2018,9,9,8,0,69.0,166.0,3.6,17.1,196.0,114.75,94.88
2018,9,9,8,15,145.5,192.5,3.55,17.4,265.0,128.29,106.08
2018,9,9,8,30,222.0,219.0,3.5,17.7,334.0,144.6,119.51
2018,9,9,8,45,228.0,240.0,3.4,18.05,367.5,175.86,131.46
2018,9,9,9,0,234.0,261.0,3.3,18.4,401.0,210.77,156.09
2018,9,9,9,15,253.5,277.0,3.4,18.65,438.5,244.3,181.81
2018,9,9,9,30,273.0,293.0,3.5,18.9,476.0,284.05,213.69
2018,9,9,9,45,398.0,269.5,3.55,19.2,551.5,336.4,253.3
2018,9,9,10,0,523.0,246.0,3.6,19.5,627.0,402.69,305.19
2018,9,9,10,15,693.5,186.5,3.7,19.75,713.0,477.75,364.48
2018,9,9,10,30,864.0,127.0,3.8,20.0,799.0,564.85,433.4
2018,9,9,10,45,910.0,110.5,3.85,20.25,835.5,626.3,482.55
2018,9,9,11,0,956.0,94.0,3.9,20.5,872.0,691.92,533.67
2018,9,9,11,15,917.5,114.0,4.05,20.7,870.5,733.39,565.6
2018,9,9,11,30,879.0,134.0,4.2,20.9,869.0,768.46,592.08
2018,9,9,11,45,911.5,119.0,4.3,21.05,886.0,822.48,631.61
2018,9,9,12,0,944.0,104.0,4.4,21.2,903.0,875.2,668.29
2018,9,9,12,15,950.5,101.0,4.6,21.3,903.5,915.69,697.34
2018,9,9,12,30,957.0,98.0,4.8,21.4,904.0,953.04,724.33
2018,9,9,12,45,953.0,98.5,5.05,21.5,893.0,980.99,745.29
2018,9,9,13,0,949.0,99.0,5.3,21.6,882.0,1005.0,763.7
2018,9,9,13,15,945.0,98.0,5.5,21.55,863.5,1023.42,778.51
2018,9,9,13,30,941.0,97.0,5.7,21.5,845.0,1037.72,790.66
2018,9,9,13,45,935.0,96.0,5.85,21.45,819.0,1045.87,798.4
2018,9,9,14,0,929.0,95.0,6.0,21.4,793.0,1049.81,803.44
2018,9,9,14,15,921.0,93.5,6.1,21.25,760.5,1047.01,803.93
2018,9,9,14,30,913.0,92.0,6.2,21.1,728.0,1040.07,801.73
2018,9,9,14,45,901.0,90.5,6.3,21.0,688.5,1025.09,793.83
2018,9,9,15,0,889.0,89.0,6.4,20.9,649.0,1006.27,783.3
2018,9,9,15,15,873.0,86.5,6.4,20.9,604.0,978.64,765.61
2018,9,9,15,30,857.0,84.0,6.4,20.9,559.0,959.35,753.95
2018,9,9,15,45,834.5,81.5,6.4,20.5,509.5,918.63,727.76
2018,9,9,16,0,812.0,79.0,6.4,20.1,460.0,875.29,699.28
2018,9,9,16,15,782.0,75.0,6.35,19.75,407.5,821.08,661.67
2018,9,9,16,30,752.0,71.0,6.3,19.4,355.0,765.41,622.01
2018,9,9,16,45,709.0,66.0,6.25,19.05,301.5,696.73,570.95
2018,9,9,17,0,666.0,61.0,6.2,18.7,248.0,634.4,522.96
2018,9,9,17,15,599.5,54.5,6.1,18.25,196.0,548.57,453.91
2018,9,9,17,30,533.0,48.0,6.0,17.8,144.0,466.51,384.37
2018,9,9,17,45,411.5,38.5,5.85,17.35,98.0,349.91,281.75
2018,9,9,18,0,290.0,29.0,5.7,16.9,52.0,239.68,155.39
2018,9,9,18,15,154.0,16.0,5.55,16.65,27.0,95.81,0.0
2018,9,9,18,30,18.0,3.0,5.4,16.4,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,5.3,16.15,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.4,13.85,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,10,5,45,88.5,8.5,4.35,14.35,11.5,0.0,0.0
2018,9,10,6,0,177.0,17.0,4.4,14.6,23.0,13.38,0.0
2018,9,10,6,15,312.0,27.5,4.4,14.9,60.5,22.79,11.25
2018,9,10,6,30,447.0,38.0,4.4,15.2,98.0,31.59,21.6
2018,9,10,6,45,533.5,45.0,4.4,15.55,148.0,37.41,27.3
2018,9,10,7,0,620.0,52.0,4.4,15.9,198.0,43.38,32.86
2018,9,10,7,15,669.5,58.0,4.3,16.15,251.0,52.25,40.83
2018,9,10,7,30,719.0,64.0,4.2,16.4,304.0,57.46,45.39
2018,9,10,7,45,751.5,68.5,4.1,16.7,356.5,61.21,48.54
2018,9,10,8,0,784.0,73.0,4.0,17.0,409.0,64.91,51.58
2018,9,10,8,15,807.5,76.5,3.9,17.35,459.0,67.65,53.72
2018,9,10,8,30,831.0,80.0,3.8,17.7,509.0,70.33,55.78
2018,9,10,8,45,848.0,83.5,3.7,18.05,555.5,128.17,71.88
2018,9,10,9,0,865.0,87.0,3.6,18.4,602.0,198.23,119.0
2018,9,10,9,15,880.5,88.0,3.6,18.7,644.0,261.25,170.27
2018,9,10,9,30,896.0,89.0,3.6,19.0,686.0,325.29,226.18
2018,9,10,9,45,908.5,89.5,3.55,19.35,722.5,388.71,282.25
2018,9,10,10,0,921.0,90.0,3.5,19.7,759.0,452.24,337.46
2018,9,10,10,15,927.5,92.0,3.6,19.95,788.0,514.06,390.25
2018,9,10,10,30,934.0,94.0,3.7,20.2,817.0,574.81,440.57
2018,9,10,10,45,938.0,95.0,3.75,20.5,838.0,631.95,486.45
2018,9,10,11,0,942.0,96.0,3.8,20.8,859.0,687.22,529.52
2018,9,10,11,15,944.0,97.0,3.9,21.0,872.5,739.03,569.24
2018,9,10,11,30,946.0,98.0,4.0,21.2,886.0,788.32,606.21
2018,9,10,11,45,946.0,99.0,4.1,21.4,891.5,833.36,637.6
2018,9,10,12,0,946.0,100.0,4.2,21.6,897.0,875.33,666.52
2018,9,10,12,15,944.0,100.5,4.3,21.7,894.0,911.87,691.84
2018,9,10,12,30,942.0,101.0,4.4,21.8,891.0,944.86,714.71
2018,9,10,12,45,938.5,101.0,4.55,21.85,880.0,972.3,734.52
2018,9,10,13,0,935.0,101.0,4.7,21.9,869.0,995.86,751.99
2018,9,10,13,15,930.0,101.0,4.85,21.9,850.5,1014.01,766.09
2018,9,10,13,30,925.0,101.0,5.0,21.9,832.0,1028.11,777.61
2018,9,10,13,45,918.0,100.0,5.15,21.9,806.0,1035.03,784.44
2018,9,10,14,0,911.0,99.0,5.3,21.9,780.0,1037.81,788.62
2018,9,10,14,15,901.5,97.5,5.5,21.75,746.5,1033.38,788.87
2018,9,10,14,30,892.0,96.0,5.7,21.6,713.0,1024.9,786.41
2018,9,10,14,45,879.0,94.0,5.9,21.45,673.5,1008.38,778.36
2018,9,10,15,0,866.0,92.0,6.1,21.3,634.0,988.1,767.65
2018,9,10,15,15,849.0,89.5,6.1,21.3,589.0,971.96,758.22
2018,9,10,15,30,832.0,87.0,6.1,21.3,544.0,939.91,737.35
2018,9,10,15,45,808.5,84.0,6.4,20.7,495.0,898.0,712.38
2018,9,10,16,0,785.0,81.0,6.7,20.1,446.0,853.62,684.73
2018,9,10,16,15,752.5,77.0,6.75,19.7,394.0,797.8,645.98
2018,9,10,16,30,720.0,73.0,6.8,19.3,342.0,740.74,605.18
2018,9,10,16,45,672.0,68.5,6.85,18.85,289.0,675.4,556.54
2018,9,10,17,0,624.0,64.0,6.9,18.4,236.0,605.83,502.49
2018,9,10,17,15,551.5,57.0,6.85,17.9,185.0,516.45,429.79
2018,9,10,17,30,479.0,50.0,6.8,17.4,134.0,431.32,356.63
2018,9,10,17,45,362.0,39.5,6.75,16.9,90.5,318.77,256.4
2018,9,10,18,0,245.0,29.0,6.7,16.4,47.0,209.48,123.11
2018,9,10,18,15,129.0,15.5,6.6,16.2,24.5,81.92,0.0
2018,9,10,18,30,13.0,2.0,6.5,16.0,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,6.45,15.8,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.4,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.35,15.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.25,15.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.25,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.95,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.8,15.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.7,15.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.65,14.95,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.65,14.8,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.75,14.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,6.0,14.35,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.15,14.25,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.25,14.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.25,14.1,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.25,14.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.3,14.4,0.0,0.0,0.0
2018,9,11,5,45,66.5,8.0,6.4,14.55,10.0,0.0,0.0
2018,9,11,6,0,133.0,16.0,6.5,14.7,20.0,12.59,0.0
2018,9,11,6,15,280.0,28.0,6.55,14.95,58.0,23.15,10.98
2018,9,11,6,30,427.0,40.0,6.6,15.2,96.0,33.17,22.88
2018,9,11,6,45,486.0,49.5,6.7,15.45,141.0,40.65,30.11
2018,9,11,7,0,545.0,59.0,6.8,15.7,186.0,48.04,36.98
2018,9,11,7,15,622.5,63.0,6.7,15.95,242.5,51.42,40.1
2018,9,11,7,30,700.0,67.0,6.6,16.2,299.0,59.57,47.29
2018,9,11,7,45,734.0,71.5,6.55,16.4,351.0,63.23,50.38
2018,9,11,8,0,768.0,76.0,6.5,16.6,403.0,66.85,53.38
2018,9,11,8,15,792.0,79.5,6.45,16.9,452.5,69.5,55.45
2018,9,11,8,30,816.0,83.0,6.4,17.2,502.0,72.1,57.46
2018,9,11,8,45,834.0,86.5,6.3,17.45,548.5,131.26,74.62
2018,9,11,9,0,852.0,90.0,6.2,17.7,595.0,195.01,117.67
2018,9,11,9,15,866.0,92.5,6.15,17.9,637.0,263.53,174.37
2018,9,11,9,30,880.0,95.0,6.1,18.1,679.0,327.49,231.15
2018,9,11,9,45,889.5,97.0,6.05,18.35,714.0,390.19,287.75
2018,9,11,10,0,899.0,99.0,6.0,18.6,749.0,452.7,343.41
2018,9,11,10,15,907.0,99.5,5.95,18.75,777.5,512.89,396.02
2018,9,11,10,30,915.0,100.0,5.9,18.9,806.0,572.16,446.38
2018,9,11,10,45,921.5,100.5,5.85,19.05,828.0,629.39,493.66
2018,9,11,11,0,928.0,101.0,5.8,19.2,850.0,685.03,538.35
2018,9,11,11,15,932.5,100.5,5.85,19.25,864.0,736.6,579.39
2018,9,11,11,30,937.0,100.0,5.9,19.3,878.0,785.86,617.86
2018,9,11,11,45,940.0,100.0,5.95,19.4,884.5,831.9,651.25
2018,9,11,12,0,943.0,100.0,6.0,19.5,891.0,875.1,682.27
2018,9,11,12,15,945.5,97.5,6.1,19.45,889.0,912.39,709.61
2018,9,11,12,30,948.0,95.0,6.2,19.4,887.0,946.31,734.58
2018,9,11,12,45,949.5,93.0,6.3,19.4,877.5,976.26,756.66
2018,9,11,13,0,951.0,91.0,6.4,19.4,868.0,1002.48,776.19
2018,9,11,13,15,948.0,89.5,6.5,19.35,849.5,1021.0,790.57
2018,9,11,13,30,945.0,88.0,6.6,19.3,831.0,1035.41,802.24
2018,9,11,13,45,940.0,86.0,6.65,19.25,805.0,1043.09,809.05
2018,9,11,14,0,935.0,84.0,6.7,19.2,779.0,1046.52,813.07
2018,9,11,14,15,926.5,83.0,6.75,19.05,746.0,1043.37,812.93
2018,9,11,14,30,918.0,82.0,6.8,18.9,713.0,1036.1,810.05
2018,9,11,14,45,907.0,79.5,6.85,18.8,673.5,1020.47,801.16
2018,9,11,15,0,896.0,77.0,6.9,18.7,634.0,1000.94,789.57
2018,9,11,15,15,880.5,75.5,6.9,18.7,589.5,974.51,772.43
2018,9,11,15,30,865.0,74.0,6.9,18.7,545.0,944.77,752.85
2018,9,11,15,45,843.0,71.5,6.85,18.3,496.0,904.51,726.23
2018,9,11,16,0,821.0,69.0,6.8,17.9,447.0,872.21,705.25
2018,9,11,16,15,789.5,66.0,6.75,17.65,394.5,817.58,666.38
2018,9,11,16,30,758.0,63.0,6.7,17.4,342.0,761.66,625.6
2018,9,11,16,45,712.0,59.0,6.65,17.15,289.0,691.56,572.34
2018,9,11,17,0,666.0,55.0,6.6,16.9,236.0,622.07,517.52
2018,9,11,17,15,593.5,49.5,6.5,16.6,184.5,538.4,448.7
2018,9,11,17,30,521.0,44.0,6.4,16.3,133.0,454.0,375.85
2018,9,11,17,45,390.5,35.5,6.3,16.0,89.0,333.58,267.57
2018,9,11,18,0,260.0,27.0,6.2,15.7,45.0,214.5,107.72
2018,9,11,18,15,138.0,15.0,6.1,15.55,23.5,86.4,0.0
2018,9,11,18,30,16.0,3.0,6.0,15.4,2.0,0.0,0.0
2018,9,11,18,45,8.0,1.5,5.95,15.25,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.85,15.05,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.55,14.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.45,14.9,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.25,14.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.35,14.55,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.45,14.45,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.45,14.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.35,14.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.0,14.05,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,9,12,5,45,61.0,7.5,4.75,14.5,9.0,0.0,0.0
2018,9,12,6,0,122.0,15.0,4.7,14.7,18.0,11.8,0.0
2018,9,12,6,15,271.0,27.0,4.8,14.95,55.5,22.31,9.78
2018,9,12,6,30,420.0,39.0,4.9,15.2,93.0,32.33,22.11
2018,9,12,6,45,432.0,50.5,4.95,15.5,128.5,41.08,30.46
2018,9,12,7,0,444.0,62.0,5.0,15.8,164.0,49.43,38.19
2018,9,12,7,15,413.0,82.5,4.95,15.95,196.5,61.02,48.6
2018,9,12,7,30,382.0,103.0,4.9,16.1,229.0,73.78,59.85
2018,9,12,7,45,384.5,123.5,4.9,16.25,268.5,86.32,70.72
2018,9,12,8,0,387.0,144.0,4.9,16.4,308.0,98.25,80.9
2018,9,12,8,15,371.5,167.5,4.85,16.6,340.5,111.03,91.66
2018,9,12,8,30,356.0,191.0,4.8,16.8,373.0,127.29,105.3
2018,9,12,8,45,353.5,212.0,4.7,17.05,406.5,169.17,121.99
2018,9,12,9,0,351.0,233.0,4.6,17.3,440.0,211.52,152.69
2018,9,12,9,15,418.5,229.5,4.6,17.55,493.5,252.63,183.4
2018,9,12,9,30,486.0,226.0,4.6,17.8,547.0,303.77,224.49
2018,9,12,9,45,572.5,207.5,4.55,18.05,605.0,358.51,269.26
2018,9,12,10,0,659.0,189.0,4.5,18.3,663.0,424.33,323.33
2018,9,12,10,15,650.0,201.5,4.55,18.45,684.5,475.54,366.97
2018,9,12,10,30,641.0,214.0,4.6,18.6,706.0,524.79,407.85
2018,9,12,10,45,604.0,240.0,4.6,18.8,714.0,566.13,441.09
2018,9,12,11,0,567.0,266.0,4.6,19.0,722.0,600.35,467.84
2018,9,12,11,15,607.0,254.0,4.7,19.05,749.5,656.77,511.88
2018,9,12,11,30,647.0,242.0,4.8,19.1,777.0,712.73,555.01
2018,9,12,11,45,644.5,244.5,4.85,19.15,780.0,748.82,582.26
2018,9,12,12,0,642.0,247.0,4.9,19.2,783.0,782.44,607.45
2018,9,12,12,15,586.5,270.5,5.05,19.2,759.0,782.4,607.66
2018,9,12,12,30,531.0,294.0,5.2,19.2,735.0,781.53,607.08
2018,9,12,12,45,565.0,273.0,5.3,19.2,737.0,815.35,633.77
2018,9,12,13,0,599.0,252.0,5.4,19.2,739.0,853.45,663.23
2018,9,12,13,15,720.5,190.5,5.5,19.1,763.5,930.25,721.75
2018,9,12,13,30,842.0,129.0,5.6,19.0,788.0,993.77,768.04
2018,9,12,13,45,827.5,130.0,5.7,18.95,760.0,994.83,770.18
2018,9,12,14,0,813.0,131.0,5.8,18.9,732.0,991.8,769.96
2018,9,12,14,15,733.0,153.0,5.85,18.75,676.5,950.03,742.16
2018,9,12,14,30,653.0,175.0,5.9,18.6,621.0,896.48,705.74
2018,9,12,14,45,572.0,188.5,5.95,18.45,563.0,828.26,657.91
2018,9,12,15,0,491.0,202.0,6.0,18.3,505.0,750.2,600.5
2018,9,12,15,15,321.5,214.5,6.0,18.3,407.0,568.38,460.05
2018,9,12,15,30,152.0,227.0,6.0,18.3,309.0,394.29,320.25
2018,9,12,15,45,207.5,199.5,6.15,17.8,300.5,415.52,341.44
2018,9,12,16,0,263.0,172.0,6.3,17.3,292.0,454.23,375.86
2018,9,12,16,15,278.5,150.0,6.25,17.05,263.5,436.97,363.89
2018,9,12,16,30,294.0,128.0,6.2,16.8,235.0,417.21,349.59
2018,9,12,16,45,422.5,96.5,6.2,16.55,223.5,496.56,417.22
2018,9,12,17,0,551.0,65.0,6.2,16.3,212.0,550.58,461.03
2018,9,12,17,15,429.0,59.5,6.05,16.05,158.5,428.92,359.44
2018,9,12,17,30,307.0,54.0,5.9,15.8,105.0,313.77,259.55
2018,9,12,17,45,191.5,38.0,5.8,15.6,66.0,206.22,163.0
2018,9,12,18,0,76.0,22.0,5.7,15.4,27.0,85.97,28.92
2018,9,12,18,15,38.0,11.0,5.55,15.3,13.5,29.2,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.2,15.15,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.85,15.05,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,13,5,45,18.5,5.5,3.15,14.8,6.0,0.0,0.0
2018,9,13,6,0,37.0,11.0,3.2,15.0,12.0,8.65,0.0
2018,9,13,6,15,176.0,25.5,3.35,15.25,46.0,19.41,7.13
2018,9,13,6,30,315.0,40.0,3.5,15.5,80.0,32.65,22.3
2018,9,13,6,45,447.0,45.5,3.7,15.75,131.5,37.21,27.03
2018,9,13,7,0,579.0,51.0,3.9,16.0,183.0,42.24,31.81
2018,9,13,7,15,634.0,56.0,3.95,16.25,234.5,50.25,39.02
2018,9,13,7,30,689.0,61.0,4.0,16.5,286.0,54.72,42.96
2018,9,13,7,45,726.0,65.5,4.05,16.7,338.0,58.56,46.23
2018,9,13,8,0,763.0,70.0,4.1,16.9,390.0,62.37,49.4
2018,9,13,8,15,782.0,74.0,4.1,17.15,437.5,65.41,51.84
2018,9,13,8,30,801.0,78.0,4.1,17.4,485.0,69.93,55.54
2018,9,13,8,45,812.5,83.0,4.1,17.65,528.5,131.13,74.05
2018,9,13,9,0,824.0,88.0,4.1,17.9,572.0,193.62,117.32
2018,9,13,9,15,850.5,86.5,4.05,18.1,616.5,260.14,171.9
2018,9,13,9,30,877.0,85.0,4.0,18.3,661.0,323.62,227.43
2018,9,13,9,45,885.0,88.0,3.95,18.5,696.0,386.24,283.38
2018,9,13,10,0,893.0,91.0,3.9,18.7,731.0,448.54,338.05
2018,9,13,10,15,901.0,92.0,3.9,18.8,759.5,508.63,389.73
2018,9,13,10,30,909.0,93.0,3.9,18.9,788.0,567.83,439.13
2018,9,13,10,45,914.0,94.0,3.9,19.05,809.0,624.12,484.74
2018,9,13,11,0,919.0,95.0,3.9,19.2,830.0,678.7,527.7
2018,9,13,11,15,922.5,95.0,3.9,19.3,843.5,729.39,566.75
2018,9,13,11,30,926.0,95.0,3.9,19.4,857.0,777.71,602.95
2018,9,13,11,45,927.5,95.5,3.9,19.45,863.0,822.38,634.16
2018,9,13,12,0,929.0,96.0,3.9,19.5,869.0,864.12,663.08
2018,9,13,12,15,857.5,133.0,4.0,19.5,844.5,874.63,670.67
2018,9,13,12,30,786.0,170.0,4.1,19.5,820.0,891.25,682.88
2018,9,13,12,45,722.0,199.0,4.2,19.55,790.5,897.5,687.79
2018,9,13,13,0,658.0,228.0,4.3,19.6,761.0,888.94,681.71
2018,9,13,13,15,630.5,233.5,4.4,19.55,734.5,886.97,681.36
2018,9,13,13,30,603.0,239.0,4.5,19.5,708.0,880.74,678.18
2018,9,13,13,45,591.0,233.0,4.6,19.45,680.0,875.29,676.15
2018,9,13,14,0,579.0,227.0,4.7,19.4,652.0,858.47,666.29
2018,9,13,14,15,612.5,202.0,4.8,19.3,633.5,881.69,686.04
2018,9,13,14,30,646.0,177.0,4.9,19.2,615.0,892.7,696.03
2018,9,13,14,45,627.5,169.5,4.95,19.1,575.0,865.61,678.57
2018,9,13,15,0,609.0,162.0,5.0,19.0,535.0,835.49,659.04
2018,9,13,15,15,544.0,167.0,5.0,19.0,481.5,759.66,605.03
2018,9,13,15,30,479.0,172.0,5.0,19.0,428.0,695.35,557.98
2018,9,13,15,45,586.0,131.0,5.05,18.65,415.0,751.46,604.24
2018,9,13,16,0,693.0,90.0,5.1,18.3,402.0,787.47,633.93
2018,9,13,16,15,707.5,76.5,5.1,18.05,362.0,758.59,614.37
2018,9,13,16,30,722.0,63.0,5.1,17.8,322.0,731.6,595.97
2018,9,13,16,45,660.0,60.0,5.1,17.55,267.5,650.6,534.78
2018,9,13,17,0,598.0,57.0,5.1,17.3,213.0,577.58,477.61
2018,9,13,17,15,549.5,49.0,5.0,16.95,167.0,505.93,418.62
2018,9,13,17,30,501.0,41.0,4.9,16.6,121.0,437.01,358.34
2018,9,13,17,45,370.0,32.0,4.8,16.25,79.0,317.1,249.04
2018,9,13,18,0,239.0,23.0,4.7,15.9,37.0,194.3,35.37
2018,9,13,18,15,119.5,11.5,4.6,15.7,18.5,73.67,0.0
2018,9,13,18,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,14,5,45,9.5,3.0,2.35,13.8,3.0,0.0,0.0
2018,9,14,6,0,19.0,6.0,2.4,14.0,6.0,4.72,0.0
2018,9,14,6,15,66.5,18.5,2.5,14.3,25.5,14.23,3.19
2018,9,14,6,30,114.0,31.0,2.6,14.6,45.0,23.66,14.64
2018,9,14,6,45,117.5,46.0,2.75,14.85,66.5,34.39,24.65
2018,9,14,7,0,121.0,61.0,2.9,15.1,88.0,44.79,34.19
2018,9,14,7,15,111.0,93.5,2.9,15.35,123.5,67.27,54.24
2018,9,14,7,30,101.0,126.0,2.9,15.6,159.0,87.31,71.87
2018,9,14,7,45,128.5,147.5,2.95,15.8,196.5,101.06,83.71
2018,9,14,8,0,156.0,169.0,3.0,16.0,234.0,114.5,95.11
2018,9,14,8,15,129.5,189.5,2.95,16.3,248.0,126.05,104.66
2018,9,14,8,30,103.0,210.0,2.9,16.6,262.0,142.51,118.28
2018,9,14,8,45,129.5,233.5,2.9,16.9,305.0,167.04,127.75
2018,9,14,9,0,156.0,257.0,2.9,17.2,348.0,200.32,151.86
2018,9,14,9,15,203.5,274.0,2.9,17.45,401.5,238.46,180.32
2018,9,14,9,30,251.0,291.0,2.9,17.7,455.0,282.54,214.56
2018,9,14,9,45,259.5,306.5,2.9,18.0,484.0,319.77,244.93
2018,9,14,10,0,268.0,322.0,2.9,18.3,513.0,358.17,275.92
2018,9,14,10,15,288.5,330.5,2.9,18.5,543.5,398.18,307.73
2018,9,14,10,30,309.0,339.0,2.9,18.7,574.0,440.22,340.69
2018,9,14,10,45,418.5,308.5,2.9,18.9,636.5,512.49,396.48
2018,9,14,11,0,528.0,278.0,2.9,19.1,699.0,589.1,454.99
2018,9,14,11,15,598.0,253.0,3.0,19.3,737.0,653.85,504.09
2018,9,14,11,30,668.0,228.0,3.1,19.5,775.0,720.66,554.15
2018,9,14,11,45,678.0,223.0,3.15,19.65,781.5,760.61,583.39
2018,9,14,12,0,688.0,218.0,3.2,19.8,788.0,798.74,611.11
2018,9,14,12,15,578.0,267.5,3.35,19.9,745.0,775.95,593.74
2018,9,14,12,30,468.0,317.0,3.5,20.0,702.0,749.91,573.77
2018,9,14,12,45,423.0,331.0,3.6,20.05,675.5,742.34,568.35
2018,9,14,13,0,378.0,345.0,3.7,20.1,649.0,712.3,547.02
2018,9,14,13,15,336.0,348.5,3.85,20.1,614.5,689.52,530.97
2018,9,14,13,30,294.0,352.0,4.0,20.1,580.0,663.64,512.4
2018,9,14,13,45,381.0,304.5,4.1,20.05,589.5,709.84,550.3
2018,9,14,14,0,468.0,257.0,4.2,20.0,599.0,779.51,604.03
2018,9,14,14,15,683.0,170.0,4.35,19.9,643.5,921.0,709.83
2018,9,14,14,30,898.0,83.0,4.5,19.8,688.0,1020.83,781.07
2018,9,14,14,45,885.5,81.5,4.6,19.7,649.0,1004.7,772.08
2018,9,14,15,0,873.0,80.0,4.7,19.6,610.0,984.83,761.39
2018,9,14,15,15,856.5,77.0,4.7,19.6,565.0,955.58,742.94
2018,9,14,15,30,840.0,74.0,4.7,19.6,520.0,923.09,722.16
2018,9,14,15,45,817.5,72.0,4.9,19.2,472.0,894.25,706.32
2018,9,14,16,0,795.0,70.0,5.1,18.8,424.0,851.57,679.73
2018,9,14,16,15,735.0,69.5,5.1,18.5,365.5,775.06,625.56
2018,9,14,16,30,675.0,69.0,5.1,18.2,307.0,704.19,574.13
2018,9,14,16,45,600.0,65.5,5.15,17.9,251.5,614.05,505.83
2018,9,14,17,0,525.0,62.0,5.2,17.6,196.0,527.17,437.29
2018,9,14,17,15,426.5,54.5,5.2,17.3,147.0,421.86,350.43
2018,9,14,17,30,328.0,47.0,5.2,17.0,98.0,319.64,261.99
2018,9,14,17,45,224.0,34.0,5.2,16.65,62.5,223.11,172.31
2018,9,14,18,0,120.0,21.0,5.2,16.3,27.0,120.21,0.0
2018,9,14,18,15,60.0,10.5,5.15,16.1,13.5,40.72,0.0
2018,9,14,18,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,5.05,15.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,5,45,65.0,6.5,4.0,14.4,8.0,0.0,0.0
2018,9,15,6,0,130.0,13.0,4.0,14.5,16.0,10.23,0.0
2018,9,15,6,15,272.5,23.5,4.15,14.7,50.0,19.43,5.44
2018,9,15,6,30,415.0,34.0,4.3,14.9,84.0,28.25,18.45
2018,9,15,6,45,428.5,44.5,4.4,15.1,118.5,36.34,26.28
2018,9,15,7,0,442.0,55.0,4.5,15.3,153.0,44.08,33.49
2018,9,15,7,15,263.5,89.5,4.5,15.55,152.0,65.07,52.24
2018,9,15,7,30,85.0,124.0,4.5,15.8,151.0,87.34,71.87
2018,9,15,7,45,128.0,146.0,4.55,16.0,195.0,100.14,82.92
2018,9,15,8,0,171.0,168.0,4.6,16.2,239.0,114.15,94.84
2018,9,15,8,15,210.0,185.0,4.6,16.45,283.0,125.2,104.02
2018,9,15,8,30,249.0,202.0,4.6,16.7,327.0,133.48,110.7
2018,9,15,8,45,173.0,226.0,4.6,16.9,316.5,167.55,126.8
2018,9,15,9,0,97.0,250.0,4.6,17.1,306.0,189.98,146.6
2018,9,15,9,15,118.5,272.0,4.65,17.3,345.5,218.85,168.85
2018,9,15,9,30,140.0,294.0,4.7,17.5,385.0,253.63,196.38
2018,9,15,9,45,92.0,281.5,4.7,17.7,342.5,242.28,189.16
2018,9,15,10,0,44.0,269.0,4.7,17.9,300.0,223.08,174.88
2018,9,15,10,15,172.5,292.5,4.75,18.05,422.0,312.35,244.94
2018,9,15,10,30,301.0,316.0,4.8,18.2,544.0,419.67,328.99
2018,9,15,10,45,514.5,249.5,4.8,18.35,652.5,524.37,411.56
2018,9,15,11,0,728.0,183.0,4.8,18.5,761.0,644.36,505.21
2018,9,15,11,15,760.0,173.5,4.85,18.55,785.5,700.78,549.01
2018,9,15,11,30,792.0,164.0,4.9,18.6,810.0,753.27,589.64
2018,9,15,11,45,829.5,147.0,4.95,18.7,827.5,806.91,630.55
2018,9,15,12,0,867.0,130.0,5.0,18.8,845.0,848.92,660.65
2018,9,15,12,15,910.5,109.5,5.1,18.8,858.0,902.26,699.2
2018,9,15,12,30,954.0,89.0,5.2,18.8,871.0,953.57,736.07
2018,9,15,12,45,824.5,144.5,5.3,18.8,814.0,933.57,722.59
2018,9,15,13,0,695.0,200.0,5.4,18.8,757.0,900.3,700.05
2018,9,15,13,15,759.5,169.0,5.45,18.8,764.5,950.6,737.03
2018,9,15,13,30,824.0,138.0,5.5,18.8,772.0,990.53,766.12
2018,9,15,13,45,863.5,117.0,5.55,18.75,761.5,1006.82,778.85
2018,9,15,14,0,903.0,96.0,5.6,18.7,751.0,1033.79,799.42
2018,9,15,14,15,910.5,87.5,5.65,18.6,722.5,1037.85,804.16
2018,9,15,14,30,918.0,79.0,5.7,18.5,694.0,1037.47,806.12
2018,9,15,14,45,906.5,77.5,5.75,18.4,654.5,1022.07,797.65
2018,9,15,15,0,895.0,76.0,5.8,18.3,615.0,1002.85,786.6
2018,9,15,15,15,878.5,74.0,5.8,18.3,570.0,974.39,768.31
2018,9,15,15,30,862.0,72.0,5.8,18.3,525.0,942.66,747.61
2018,9,15,15,45,771.5,82.0,5.95,17.95,458.5,864.16,693.85
2018,9,15,16,0,681.0,92.0,6.1,17.6,392.0,780.34,634.56
2018,9,15,16,15,460.5,110.0,6.1,17.35,302.0,574.88,476.82
2018,9,15,16,30,240.0,128.0,6.1,17.1,212.0,373.42,312.02
2018,9,15,16,45,259.0,106.0,6.15,16.85,183.0,355.82,299.1
2018,9,15,17,0,278.0,84.0,6.2,16.6,154.0,354.44,297.65
2018,9,15,17,15,327.5,63.0,6.1,16.25,126.0,353.96,296.08
2018,9,15,17,30,377.0,42.0,6.0,15.9,98.0,352.49,290.32
2018,9,15,17,45,279.0,30.5,5.9,15.6,63.0,257.23,197.18
2018,9,15,18,0,181.0,19.0,5.8,15.3,28.0,152.3,0.0
2018,9,15,18,15,90.5,9.5,5.65,15.1,14.0,56.44,0.0
2018,9,15,18,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,16,5,45,68.5,6.0,2.85,14.05,7.5,0.0,0.0
2018,9,16,6,0,137.0,12.0,2.9,14.3,15.0,9.44,0.0
2018,9,16,6,15,267.0,22.5,3.0,14.7,47.5,18.6,3.86
2018,9,16,6,30,397.0,33.0,3.1,15.1,80.0,27.36,17.61
2018,9,16,6,45,421.0,44.0,3.25,15.5,116.0,35.92,25.84
2018,9,16,7,0,445.0,55.0,3.4,15.9,152.0,44.15,33.46
2018,9,16,7,15,414.0,77.0,3.4,16.2,186.5,57.39,45.32
2018,9,16,7,30,383.0,99.0,3.4,16.5,221.0,71.29,57.57
2018,9,16,7,45,570.5,84.5,3.4,16.75,301.5,65.24,52.1
2018,9,16,8,0,758.0,70.0,3.4,17.0,382.0,62.31,49.36
2018,9,16,8,15,803.5,69.0,3.35,17.3,436.5,62.29,49.12
2018,9,16,8,30,849.0,68.0,3.3,17.6,491.0,77.56,62.15
2018,9,16,8,45,867.0,69.5,3.3,17.85,537.0,139.28,77.22
2018,9,16,9,0,885.0,71.0,3.3,18.1,583.0,202.84,121.97
2018,9,16,9,15,898.5,73.0,3.3,18.35,624.5,267.36,176.11
2018,9,16,9,30,912.0,75.0,3.3,18.6,666.0,332.68,233.84
2018,9,16,9,45,922.0,76.0,3.3,18.85,701.0,396.49,290.65
2018,9,16,10,0,932.0,77.0,3.3,19.1,736.0,460.08,346.13
2018,9,16,10,15,939.0,78.0,3.3,19.3,764.5,521.76,398.6
2018,9,16,10,30,946.0,79.0,3.3,19.5,793.0,582.34,448.47
2018,9,16,10,45,950.5,80.5,3.3,19.65,814.5,640.53,494.99
2018,9,16,11,0,955.0,82.0,3.3,19.8,836.0,696.85,538.67
2018,9,16,11,15,958.0,82.0,3.3,19.95,849.0,748.62,577.86
2018,9,16,11,30,961.0,82.0,3.3,20.1,862.0,797.86,613.22
2018,9,16,11,45,962.5,82.0,3.35,20.2,867.5,843.17,644.49
2018,9,16,12,0,964.0,82.0,3.4,20.3,873.0,885.39,673.43
2018,9,16,12,15,963.5,82.5,3.5,20.35,871.0,923.13,699.61
2018,9,16,12,30,963.0,83.0,3.6,20.4,869.0,957.32,723.37
2018,9,16,12,45,959.5,83.5,3.65,20.4,857.5,985.05,742.59
2018,9,16,13,0,956.0,84.0,3.7,20.4,846.0,1008.81,759.27
2018,9,16,13,15,952.0,83.0,3.8,20.35,827.0,1026.39,772.42
2018,9,16,13,30,948.0,82.0,3.9,20.3,808.0,1039.8,782.98
2018,9,16,13,45,942.5,80.5,4.0,20.3,781.5,1046.94,789.38
2018,9,16,14,0,937.0,79.0,4.1,20.3,755.0,1049.83,793.14
2018,9,16,14,15,928.0,78.0,4.2,20.15,721.5,1045.56,792.72
2018,9,16,14,30,919.0,77.0,4.3,20.0,688.0,1037.18,789.69
2018,9,16,14,45,907.0,75.0,4.45,19.9,648.0,1020.5,781.36
2018,9,16,15,0,895.0,73.0,4.6,19.8,608.0,999.98,770.89
2018,9,16,15,15,878.5,71.0,4.6,19.8,563.0,971.36,753.06
2018,9,16,15,30,862.0,69.0,4.6,19.8,518.0,939.47,732.88
2018,9,16,15,45,840.0,66.5,4.8,19.35,469.0,898.72,708.84
2018,9,16,16,0,818.0,64.0,5.0,18.9,420.0,865.97,689.87
2018,9,16,16,15,786.5,60.5,5.05,18.6,368.0,810.3,651.73
2018,9,16,16,30,755.0,57.0,5.1,18.3,316.0,753.45,611.46
2018,9,16,16,45,693.5,54.0,5.15,18.0,261.0,671.67,550.19
2018,9,16,17,0,632.0,51.0,5.2,17.7,206.0,591.66,487.52
2018,9,16,17,15,564.0,44.0,5.1,17.35,157.5,511.04,420.8
2018,9,16,17,30,496.0,37.0,5.0,17.0,109.0,429.43,349.34
2018,9,16,17,45,357.0,28.0,4.95,16.6,68.5,305.27,227.9
2018,9,16,18,0,218.0,19.0,4.9,16.2,28.0,143.81,0.0
2018,9,16,18,15,109.0,9.5,4.75,16.0,14.0,7.47,0.0
2018,9,16,18,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,17,5,45,23.0,3.5,3.1,14.2,4.0,0.0,0.0
2018,9,17,6,0,46.0,7.0,3.2,14.4,8.0,5.51,0.0
2018,9,17,6,15,46.0,14.0,3.35,14.7,17.0,10.87,0.0
2018,9,17,6,30,46.0,21.0,3.5,15.0,26.0,16.16,8.04
2018,9,17,6,45,23.0,36.5,3.65,15.3,39.0,28.29,19.16
2018,9,17,7,0,0.0,52.0,3.8,15.6,52.0,39.48,29.37
2018,9,17,7,15,22.5,83.5,3.85,15.8,90.5,60.92,48.51
2018,9,17,7,30,45.0,115.0,3.9,16.0,129.0,81.47,66.65
2018,9,17,7,45,87.5,140.5,3.9,16.25,174.0,98.33,81.25
2018,9,17,8,0,130.0,166.0,3.9,16.5,219.0,112.19,93.02
2018,9,17,8,15,137.0,188.5,3.95,16.7,250.5,125.45,104.12
2018,9,17,8,30,144.0,211.0,4.0,16.9,282.0,141.03,110.52
2018,9,17,8,45,190.5,229.5,4.0,17.1,333.0,172.49,129.82
2018,9,17,9,0,237.0,248.0,4.0,17.3,384.0,210.43,156.77
2018,9,17,9,15,230.0,268.5,4.05,17.45,408.5,243.67,184.13
2018,9,17,9,30,223.0,289.0,4.1,17.6,433.0,276.38,211.66
2018,9,17,9,45,239.0,303.5,4.15,17.8,465.5,312.69,241.36
2018,9,17,10,0,255.0,318.0,4.2,18.0,498.0,353.8,274.68
2018,9,17,10,15,303.5,318.0,4.35,18.1,540.5,400.2,311.95
2018,9,17,10,30,352.0,318.0,4.5,18.2,583.0,451.4,352.94
2018,9,17,10,45,323.0,336.5,4.6,18.35,584.5,476.03,372.73
2018,9,17,11,0,294.0,355.0,4.7,18.5,586.0,497.42,389.49
2018,9,17,11,15,238.5,371.0,4.85,18.5,560.5,495.18,387.85
2018,9,17,11,30,183.0,387.0,5.0,18.5,535.0,474.79,372.1
2018,9,17,11,45,158.5,391.5,5.1,18.55,520.0,474.38,371.71
2018,9,17,12,0,134.0,396.0,5.2,18.6,505.0,471.43,369.17
2018,9,17,12,15,134.0,394.0,5.35,18.55,503.0,481.19,377.19
2018,9,17,12,30,134.0,392.0,5.5,18.5,501.0,490.23,384.66
2018,9,17,12,45,172.0,384.5,5.65,18.5,522.5,528.32,415.4
2018,9,17,13,0,210.0,377.0,5.8,18.5,544.0,567.41,446.83
2018,9,17,13,15,217.0,366.5,5.85,18.4,535.5,573.73,452.65
2018,9,17,13,30,224.0,356.0,5.9,18.3,527.0,579.0,457.86
2018,9,17,13,45,401.5,286.5,6.0,18.2,579.5,738.15,583.81
2018,9,17,14,0,579.0,217.0,6.1,18.1,632.0,861.45,681.04
2018,9,17,14,15,741.5,150.5,6.1,18.0,656.5,962.33,756.46
2018,9,17,14,30,904.0,84.0,6.1,17.9,681.0,1031.55,807.54
2018,9,17,14,45,891.5,82.0,6.15,17.75,641.0,1014.5,797.5
2018,9,17,15,0,879.0,80.0,6.2,17.6,601.0,993.68,785.28
2018,9,17,15,15,861.5,78.0,6.2,17.6,556.0,964.34,766.12
2018,9,17,15,30,844.0,76.0,6.2,17.6,511.0,931.84,744.57
2018,9,17,15,45,821.0,72.5,6.15,17.3,462.0,900.28,724.11
2018,9,17,16,0,798.0,69.0,6.1,17.0,413.0,854.76,692.81
2018,9,17,16,15,765.0,66.0,6.05,16.75,361.5,798.85,652.74
2018,9,17,16,30,732.0,63.0,6.0,16.5,310.0,741.77,610.61
2018,9,17,16,45,681.5,57.5,5.95,16.25,257.0,666.38,552.42
2018,9,17,17,0,631.0,52.0,5.9,16.0,204.0,592.09,492.62
2018,9,17,17,15,548.5,45.5,5.8,15.75,154.0,501.99,416.92
2018,9,17,17,30,466.0,39.0,5.7,15.5,104.0,411.26,336.42
2018,9,17,17,45,319.5,28.5,5.6,15.2,64.5,281.75,205.17
2018,9,17,18,0,173.0,18.0,5.5,14.9,25.0,116.4,0.0
2018,9,17,18,15,86.5,9.0,5.45,14.8,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.8,14.45,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.7,14.1,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.8,14.2,1.0,0.79,0.0
2018,9,18,6,15,0.0,4.5,3.9,14.4,4.5,3.4,0.0
2018,9,18,6,30,0.0,8.0,4.0,14.6,8.0,6.06,0.0
2018,9,18,6,45,0.0,12.0,4.15,14.8,12.0,9.1,2.34
2018,9,18,7,0,0.0,16.0,4.3,15.0,16.0,12.15,5.16
2018,9,18,7,15,0.0,26.5,4.25,15.2,26.5,20.18,12.39
2018,9,18,7,30,0.0,37.0,4.2,15.4,37.0,28.23,19.6
2018,9,18,7,45,0.0,69.5,4.2,15.6,69.5,53.32,41.84
2018,9,18,8,0,0.0,102.0,4.2,15.8,102.0,76.39,62.01
2018,9,18,8,15,0.0,97.5,4.2,16.0,97.5,73.86,59.54
2018,9,18,8,30,0.0,93.0,4.2,16.2,93.0,71.09,54.25
2018,9,18,8,45,0.0,99.0,4.2,16.45,99.0,75.72,57.88
2018,9,18,9,0,0.0,105.0,4.2,16.7,105.0,80.37,61.49
2018,9,18,9,15,2.5,138.5,4.2,16.9,140.0,105.76,82.08
2018,9,18,9,30,5.0,172.0,4.2,17.1,175.0,131.72,102.93
2018,9,18,9,45,6.5,188.0,4.25,17.25,192.5,145.23,113.59
2018,9,18,10,0,8.0,204.0,4.3,17.4,210.0,159.14,124.57
2018,9,18,10,15,9.5,217.5,4.3,17.55,224.5,171.55,134.31
2018,9,18,10,30,11.0,231.0,4.3,17.7,239.0,184.33,144.31
2018,9,18,10,45,16.5,259.0,4.3,17.85,271.5,211.21,165.54
2018,9,18,11,0,22.0,287.0,4.3,18.0,304.0,239.29,187.58
2018,9,18,11,15,18.5,274.5,4.3,18.1,289.0,229.36,179.53
2018,9,18,11,30,15.0,262.0,4.3,18.2,274.0,218.7,170.97
2018,9,18,11,45,14.5,260.5,4.3,18.3,272.0,218.86,171.04
2018,9,18,12,0,14.0,259.0,4.3,18.4,270.0,218.89,171.0
2018,9,18,12,15,13.5,255.5,4.4,18.45,266.0,217.08,169.61
2018,9,18,12,30,13.0,252.0,4.5,18.5,262.0,215.13,168.14
2018,9,18,12,45,16.5,263.5,4.6,18.55,276.5,229.85,179.99
2018,9,18,13,0,20.0,275.0,4.7,18.6,291.0,245.09,192.26
2018,9,18,13,15,16.5,258.0,4.85,18.55,271.0,228.25,179.11
2018,9,18,13,30,13.0,241.0,5.0,18.5,251.0,211.02,165.65
2018,9,18,13,45,16.5,248.0,5.15,18.5,260.0,222.46,175.2
2018,9,18,14,0,20.0,255.0,5.3,18.5,269.0,234.4,185.16
2018,9,18,14,15,16.0,235.5,5.45,18.35,246.5,213.82,169.07
2018,9,18,14,30,12.0,216.0,5.6,18.2,224.0,193.04,152.73
2018,9,18,14,45,12.0,208.0,5.75,18.1,215.5,187.26,148.54
2018,9,18,15,0,12.0,200.0,5.9,18.0,207.0,181.59,144.42
2018,9,18,15,15,11.0,185.5,5.9,18.0,191.5,168.55,134.18
2018,9,18,15,30,10.0,171.0,5.9,18.0,176.0,155.53,123.9
2018,9,18,15,45,11.5,158.0,6.05,17.55,163.5,146.51,117.17
2018,9,18,16,0,13.0,145.0,6.2,17.1,151.0,137.54,110.38
2018,9,18,16,15,24.5,129.0,6.2,16.8,138.0,148.69,120.63
2018,9,18,16,30,36.0,113.0,6.2,16.5,125.0,143.48,117.09
2018,9,18,16,45,30.0,98.5,6.2,16.2,107.5,125.06,101.48
2018,9,18,17,0,24.0,84.0,6.2,15.9,90.0,107.53,86.24
2018,9,18,17,15,12.5,62.5,6.15,15.55,65.5,66.74,50.95
2018,9,18,17,30,1.0,41.0,6.1,15.2,41.0,37.07,24.98
2018,9,18,17,45,3.5,25.5,6.0,14.9,25.5,24.62,11.88
2018,9,18,18,0,6.0,10.0,5.9,14.6,10.0,11.41,0.0
2018,9,18,18,15,3.0,5.0,5.8,14.45,5.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.55,14.2,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.25,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.75,13.9,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
