Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,3,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,29,5,45,11.5,2.0,2.75,14.9,1.5,0.0,0.0
2018,9,29,6,0,23.0,4.0,2.8,15.0,3.0,0.0,0.0
2018,9,29,6,15,54.5,14.0,2.95,15.4,17.0,11.02,0.0
2018,9,29,6,30,86.0,24.0,3.1,15.8,31.0,18.25,7.46
2018,9,29,6,45,93.5,44.0,3.25,16.2,56.5,32.46,22.2
2018,9,29,7,0,101.0,64.0,3.4,16.6,82.0,46.73,35.29
2018,9,29,7,15,156.0,75.0,3.35,16.85,113.5,54.29,42.31
2018,9,29,7,30,211.0,86.0,3.3,17.1,145.0,62.31,49.51
2018,9,29,7,45,161.0,115.5,3.25,17.4,165.5,82.24,66.94
2018,9,29,8,0,111.0,145.0,3.2,17.7,186.0,99.44,81.7
2018,9,29,8,15,129.5,168.0,3.15,17.95,222.5,113.46,93.51
2018,9,29,8,30,148.0,191.0,3.1,18.2,259.0,136.56,104.13
2018,9,29,8,45,333.0,173.0,3.1,18.4,346.0,162.16,114.24
2018,9,29,9,0,518.0,155.0,3.1,18.6,433.0,212.27,146.21
2018,9,29,9,15,437.0,184.5,3.1,18.8,431.0,252.07,183.69
2018,9,29,9,30,356.0,214.0,3.1,19.0,429.0,279.13,210.51
2018,9,29,9,45,370.0,233.5,3.1,19.2,468.0,326.93,250.27
2018,9,29,10,0,384.0,253.0,3.1,19.4,507.0,376.63,290.82
2018,9,29,10,15,626.5,177.5,3.2,19.55,612.0,478.52,370.45
2018,9,29,10,30,869.0,102.0,3.3,19.7,717.0,586.95,455.48
2018,9,29,10,45,822.5,123.5,3.35,19.85,718.5,632.03,490.95
2018,9,29,11,0,776.0,145.0,3.4,20.0,720.0,667.37,518.33
2018,9,29,11,15,712.0,176.0,3.45,20.05,710.0,696.44,539.94
2018,9,29,11,30,648.0,207.0,3.5,20.1,700.0,714.87,553.18
2018,9,29,11,45,769.0,156.5,3.55,20.15,744.5,793.14,612.83
2018,9,29,12,0,890.0,106.0,3.6,20.2,789.0,870.24,666.77
2018,9,29,12,15,820.0,135.0,3.6,20.25,761.5,883.9,675.66
2018,9,29,12,30,750.0,164.0,3.6,20.3,734.0,886.93,677.75
2018,9,29,12,45,771.5,151.5,3.65,20.3,730.0,912.29,695.98
2018,9,29,13,0,793.0,139.0,3.7,20.3,726.0,942.82,717.7
2018,9,29,13,15,816.0,126.0,3.7,20.3,716.0,971.03,737.52
2018,9,29,13,30,839.0,113.0,3.7,20.3,706.0,995.61,754.97
2018,9,29,13,45,857.5,101.5,3.75,20.25,687.0,1000.04,759.34
2018,9,29,14,0,876.0,90.0,3.8,20.2,668.0,1014.21,770.72
2018,9,29,14,15,864.5,88.0,3.8,20.1,634.0,1004.95,766.02
2018,9,29,14,30,853.0,86.0,3.8,20.0,600.0,991.84,759.01
2018,9,29,14,45,793.5,95.0,3.75,19.9,547.5,952.84,733.84
2018,9,29,15,0,734.0,104.0,3.7,19.8,495.0,904.45,702.06
2018,9,29,15,15,657.5,112.5,3.7,19.8,440.0,830.79,651.79
2018,9,29,15,30,581.0,121.0,3.7,19.8,385.0,755.14,599.05
2018,9,29,15,45,439.5,125.0,3.6,19.45,312.0,603.42,487.71
2018,9,29,16,0,298.0,129.0,3.5,19.1,239.0,445.38,365.09
2018,9,29,16,15,466.0,94.0,3.45,18.85,236.5,566.84,463.71
2018,9,29,16,30,634.0,59.0,3.4,18.6,234.0,660.54,534.84
2018,9,29,16,45,568.5,52.5,3.35,18.35,184.5,575.23,467.25
2018,9,29,17,0,503.0,46.0,3.3,18.1,135.0,493.01,399.68
2018,9,29,17,15,377.0,36.5,3.2,17.8,90.5,366.53,292.64
2018,9,29,17,30,251.0,27.0,3.1,17.5,46.0,244.49,153.34
2018,9,29,17,45,135.5,15.0,3.05,17.2,24.0,98.16,0.0
2018,9,29,18,0,20.0,3.0,3.0,16.9,2.0,0.0,0.0
2018,9,29,18,15,10.0,1.5,2.9,16.75,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,30,5,45,7.0,1.0,1.15,15.95,1.0,0.0,0.0
2018,9,30,6,0,14.0,2.0,1.1,16.0,2.0,0.0,0.0
2018,9,30,6,15,99.0,15.0,1.15,16.25,22.0,11.8,0.0
2018,9,30,6,30,184.0,28.0,1.2,16.5,42.0,21.26,8.98
2018,9,30,6,45,295.0,41.0,1.2,16.7,84.0,31.28,21.11
2018,9,30,7,0,406.0,54.0,1.2,16.9,126.0,43.75,32.64
2018,9,30,7,15,499.0,60.0,1.2,17.25,177.5,48.44,37.11
2018,9,30,7,30,592.0,66.0,1.2,17.6,229.0,53.38,41.58
2018,9,30,7,45,639.0,70.5,1.2,17.9,278.5,56.78,44.53
2018,9,30,8,0,686.0,75.0,1.2,18.2,328.0,60.24,47.43
2018,9,30,8,15,717.5,79.0,1.2,18.5,376.0,68.31,54.26
2018,9,30,8,30,749.0,83.0,1.2,18.8,424.0,105.13,62.07
2018,9,30,8,45,771.5,86.5,1.2,19.15,468.5,163.91,96.45
2018,9,30,9,0,794.0,90.0,1.2,19.5,513.0,225.32,143.82
2018,9,30,9,15,799.5,95.5,1.3,19.75,549.0,286.35,196.14
2018,9,30,9,30,805.0,101.0,1.4,20.0,585.0,347.38,249.43
2018,9,30,9,45,830.5,99.0,1.45,20.2,622.5,409.55,302.49
2018,9,30,10,0,856.0,97.0,1.5,20.4,660.0,473.02,355.32
2018,9,30,10,15,832.0,111.5,1.55,20.55,677.5,528.24,400.71
2018,9,30,10,30,808.0,126.0,1.6,20.7,695.0,578.89,440.98
2018,9,30,10,45,835.0,119.0,1.7,20.85,721.0,637.41,486.18
2018,9,30,11,0,862.0,112.0,1.8,21.0,747.0,690.45,526.56
2018,9,30,11,15,843.0,123.0,1.85,21.05,752.0,739.26,562.0
2018,9,30,11,30,824.0,134.0,1.9,21.1,757.0,778.21,589.94
2018,9,30,11,45,712.0,185.5,1.95,21.15,726.0,782.26,591.37
2018,9,30,12,0,600.0,237.0,2.0,21.2,695.0,768.82,580.7
2018,9,30,12,15,487.0,276.0,2.05,21.15,646.5,728.77,551.83
2018,9,30,12,30,374.0,315.0,2.1,21.1,598.0,666.41,506.99
2018,9,30,12,45,267.5,327.5,2.1,21.0,528.0,595.69,455.25
2018,9,30,13,0,161.0,340.0,2.1,20.9,458.0,496.03,381.36
2018,9,30,13,15,114.5,319.5,2.15,20.75,402.5,436.8,337.8
2018,9,30,13,30,68.0,299.0,2.2,20.6,347.0,350.85,272.91
2018,9,30,13,45,138.0,299.0,2.25,20.4,391.0,451.48,352.31
2018,9,30,14,0,208.0,299.0,2.3,20.2,435.0,529.4,412.91
2018,9,30,14,15,183.0,281.5,2.35,20.05,396.5,489.52,383.53
2018,9,30,14,30,158.0,264.0,2.4,19.9,358.0,448.46,353.51
2018,9,30,14,45,130.0,243.0,2.4,19.75,317.0,399.22,316.6
2018,9,30,15,0,102.0,222.0,2.4,19.6,276.0,326.14,260.7
2018,9,30,15,15,61.0,184.0,2.4,19.6,215.5,242.85,194.67
2018,9,30,15,30,20.0,146.0,2.4,19.6,155.0,144.68,114.73
2018,9,30,15,45,13.0,131.0,2.3,19.35,136.5,125.09,98.97
2018,9,30,16,0,6.0,116.0,2.2,19.1,118.0,105.83,83.12
2018,9,30,16,15,3.0,96.5,2.1,18.95,97.5,85.47,66.26
2018,9,30,16,30,0.0,77.0,2.0,18.8,77.0,65.06,49.11
2018,9,30,16,45,0.0,60.0,1.85,18.6,60.0,49.9,36.27
2018,9,30,17,0,0.0,43.0,1.7,18.4,43.0,34.36,22.96
2018,9,30,17,15,9.0,30.0,1.6,18.2,30.5,34.4,22.5
2018,9,30,17,30,18.0,17.0,1.5,18.0,18.0,35.14,14.88
2018,9,30,17,45,18.0,10.0,1.35,17.8,10.0,19.34,0.0
2018,9,30,18,0,18.0,3.0,1.2,17.6,2.0,0.0,0.0
2018,9,30,18,15,9.0,1.5,1.15,17.5,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.45,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.3,16.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.35,16.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,1,5,45,4.5,0.5,1.5,15.75,0.5,0.0,0.0
2018,10,1,6,0,9.0,1.0,1.5,15.8,1.0,0.0,0.0
2018,10,1,6,15,9.0,7.0,1.55,15.95,7.5,5.51,0.0
2018,10,1,6,30,9.0,13.0,1.6,16.1,14.0,10.23,1.03
2018,10,1,6,45,4.5,26.0,1.65,16.25,26.5,19.86,11.34
2018,10,1,7,0,0.0,39.0,1.7,16.4,39.0,29.83,20.52
2018,10,1,7,15,0.0,56.0,1.7,16.75,56.0,42.35,31.82
2018,10,1,7,30,0.0,73.0,1.7,17.1,73.0,54.68,42.8
2018,10,1,7,45,9.0,100.0,1.7,17.4,103.5,73.53,59.31
2018,10,1,8,0,18.0,127.0,1.7,17.7,134.0,92.0,75.21
2018,10,1,8,15,15.0,121.0,1.7,18.1,127.0,89.29,72.54
2018,10,1,8,30,12.0,115.0,1.7,18.5,120.0,86.92,66.64
2018,10,1,8,45,12.5,127.0,1.7,18.95,133.0,97.08,74.46
2018,10,1,9,0,13.0,139.0,1.7,19.4,146.0,107.4,82.5
2018,10,1,9,15,34.5,188.5,1.7,19.7,208.5,150.13,115.96
2018,10,1,9,30,56.0,238.0,1.7,20.0,271.0,197.49,152.83
2018,10,1,9,45,47.5,245.0,1.7,20.3,274.5,206.44,159.89
2018,10,1,10,0,39.0,252.0,1.7,20.6,278.0,214.2,165.92
2018,10,1,10,15,81.0,277.0,1.7,20.85,333.0,260.71,201.89
2018,10,1,10,30,123.0,302.0,1.7,21.1,388.0,321.1,248.15
2018,10,1,10,45,78.5,287.5,1.75,21.35,343.0,283.74,219.2
2018,10,1,11,0,34.0,273.0,1.8,21.6,298.0,248.85,191.84
2018,10,1,11,15,30.0,268.0,1.9,21.65,290.5,246.16,189.86
2018,10,1,11,30,26.0,263.0,2.0,21.7,283.0,242.75,187.19
2018,10,1,11,45,27.0,273.5,2.1,21.75,294.0,256.86,198.12
2018,10,1,12,0,28.0,284.0,2.2,21.8,305.0,271.39,209.3
2018,10,1,12,15,62.0,311.0,2.25,21.75,357.5,331.53,256.29
2018,10,1,12,30,96.0,338.0,2.3,21.7,410.0,395.4,305.36
2018,10,1,12,45,107.0,340.0,2.4,21.65,419.0,414.95,320.53
2018,10,1,13,0,118.0,342.0,2.5,21.6,428.0,457.56,352.87
2018,10,1,13,15,238.0,310.5,2.4,21.5,478.0,573.53,441.83
2018,10,1,13,30,358.0,279.0,2.3,21.4,528.0,668.61,513.43
2018,10,1,13,45,449.5,242.5,2.2,21.3,543.0,754.97,576.32
2018,10,1,14,0,541.0,206.0,2.1,21.2,558.0,815.78,620.96
2018,10,1,14,15,383.5,232.0,2.0,21.05,475.0,662.88,510.87
2018,10,1,14,30,226.0,258.0,1.9,20.9,392.0,511.78,399.08
2018,10,1,14,45,296.0,223.5,1.8,20.8,386.5,569.83,445.71
2018,10,1,15,0,366.0,189.0,1.7,20.7,381.0,599.32,470.11
2018,10,1,15,15,403.5,163.5,1.7,20.7,357.5,629.25,493.74
2018,10,1,15,30,441.0,138.0,1.7,20.7,334.0,629.68,496.54
2018,10,1,15,45,430.0,124.0,1.5,20.4,297.0,594.09,471.07
2018,10,1,16,0,419.0,110.0,1.3,20.1,260.0,557.0,444.07
2018,10,1,16,15,440.5,90.5,1.15,19.9,226.5,540.24,431.64
2018,10,1,16,30,462.0,71.0,1.0,19.7,193.0,528.43,421.7
2018,10,1,16,45,405.5,59.5,0.9,19.5,149.5,450.34,360.43
2018,10,1,17,0,349.0,48.0,0.8,19.3,106.0,375.3,299.15
2018,10,1,17,15,255.5,36.0,0.8,19.1,70.5,273.21,211.9
2018,10,1,17,30,162.0,24.0,0.8,18.9,35.0,174.41,77.09
2018,10,1,17,45,89.5,13.5,0.75,18.65,18.5,67.62,0.0
2018,10,1,18,0,17.0,3.0,0.7,18.4,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.65,18.3,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.2,17.35,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,2,5,45,9.5,1.5,1.55,17.3,1.0,0.0,0.0
2018,10,2,6,0,19.0,3.0,1.5,17.3,2.0,0.0,0.0
2018,10,2,6,15,27.5,13.0,1.55,17.45,14.0,10.23,0.0
2018,10,2,6,30,36.0,23.0,1.6,17.6,26.0,17.5,4.94
2018,10,2,6,45,65.0,43.0,1.65,17.7,52.5,31.76,21.24
2018,10,2,7,0,94.0,63.0,1.7,17.8,79.0,45.78,34.19
2018,10,2,7,15,82.0,60.5,1.75,18.1,78.0,45.28,34.17
2018,10,2,7,30,70.0,58.0,1.8,18.4,77.0,44.06,33.25
2018,10,2,7,45,88.5,91.0,1.85,18.65,120.0,66.29,52.71
2018,10,2,8,0,107.0,124.0,1.9,18.9,163.0,87.25,70.77
2018,10,2,8,15,84.0,131.5,2.0,19.25,164.5,92.02,74.6
2018,10,2,8,30,61.0,139.0,2.1,19.6,166.0,103.96,78.98
2018,10,2,8,45,66.0,165.0,2.2,19.95,197.0,128.2,97.25
2018,10,2,9,0,71.0,191.0,2.3,20.3,228.0,153.88,117.35
2018,10,2,9,15,45.5,193.0,2.35,20.6,217.5,156.37,120.25
2018,10,2,9,30,20.0,195.0,2.4,20.9,207.0,154.11,119.09
2018,10,2,9,45,93.5,223.5,2.5,21.15,284.0,212.47,164.05
2018,10,2,10,0,167.0,252.0,2.6,21.4,361.0,277.32,214.36
2018,10,2,10,15,171.5,275.0,2.65,21.65,390.5,312.4,241.85
2018,10,2,10,30,176.0,298.0,2.7,21.9,420.0,348.53,269.8
2018,10,2,10,45,235.5,309.0,2.75,22.1,477.5,419.53,324.2
2018,10,2,11,0,295.0,320.0,2.8,22.3,535.0,488.38,376.27
2018,10,2,11,15,192.0,314.5,2.85,22.4,455.5,417.76,322.65
2018,10,2,11,30,89.0,309.0,2.9,22.5,376.0,333.06,257.3
2018,10,2,11,45,55.0,272.0,3.0,22.65,313.5,278.57,215.38
2018,10,2,12,0,21.0,235.0,3.1,22.8,251.0,207.01,159.32
2018,10,2,12,15,104.5,232.0,3.1,22.8,310.0,311.54,243.08
2018,10,2,12,30,188.0,229.0,3.1,22.8,369.0,410.24,320.34
2018,10,2,12,45,318.5,251.0,3.15,22.8,484.0,566.07,439.03
2018,10,2,13,0,449.0,273.0,3.2,22.8,599.0,750.93,573.33
2018,10,2,13,15,401.5,280.5,3.25,22.7,566.0,725.92,554.41
2018,10,2,13,30,354.0,288.0,3.3,22.6,533.0,675.53,519.1
2018,10,2,13,45,274.0,290.0,3.3,22.5,475.0,605.96,468.09
2018,10,2,14,0,194.0,292.0,3.3,22.4,417.0,508.99,396.15
2018,10,2,14,15,157.0,276.0,3.3,22.2,373.5,458.38,358.85
2018,10,2,14,30,120.0,260.0,3.3,22.0,330.0,406.75,319.9
2018,10,2,14,45,204.0,215.0,3.3,21.85,324.5,442.06,351.61
2018,10,2,15,0,288.0,170.0,3.3,21.7,319.0,497.86,398.05
2018,10,2,15,15,323.0,162.0,3.3,21.7,315.0,522.28,418.36
2018,10,2,15,30,358.0,154.0,3.3,21.7,311.0,568.88,454.93
2018,10,2,15,45,193.5,125.5,3.2,21.2,209.0,346.62,281.68
2018,10,2,16,0,29.0,97.0,3.1,20.7,107.0,118.39,93.83
2018,10,2,16,15,126.0,77.5,2.95,20.4,111.5,218.01,179.57
2018,10,2,16,30,223.0,58.0,2.8,20.1,116.0,295.08,244.14
2018,10,2,16,45,259.0,48.5,2.7,19.8,101.5,305.6,251.63
2018,10,2,17,0,295.0,39.0,2.6,19.5,87.0,322.3,261.59
2018,10,2,17,15,252.0,31.0,2.4,19.25,61.5,268.89,209.29
2018,10,2,17,30,209.0,23.0,2.2,19.0,36.0,203.04,61.36
2018,10,2,17,45,104.5,11.5,2.0,18.7,18.0,75.57,0.0
2018,10,2,18,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.95,17.7,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,3,5,45,8.5,1.5,1.4,17.75,1.0,0.0,0.0
2018,10,3,6,0,17.0,3.0,1.4,17.8,2.0,0.0,0.0
2018,10,3,6,15,56.0,9.0,1.45,17.9,12.0,7.08,0.0
2018,10,3,6,30,95.0,15.0,1.5,18.0,22.0,11.48,0.65
2018,10,3,6,45,102.0,15.0,1.55,18.15,27.5,11.55,4.1
2018,10,3,7,0,109.0,15.0,1.6,18.3,33.0,11.45,4.32
2018,10,3,7,15,54.5,21.0,1.65,18.4,30.0,16.28,8.7
2018,10,3,7,30,0.0,27.0,1.7,18.5,27.0,20.56,12.55
2018,10,3,7,45,1.0,50.5,1.75,18.65,51.0,38.64,28.5
2018,10,3,8,0,2.0,74.0,1.8,18.8,75.0,56.55,44.13
2018,10,3,8,15,1.0,62.5,1.85,18.95,63.0,47.92,36.45
2018,10,3,8,30,0.0,51.0,1.9,19.1,51.0,39.04,27.14
2018,10,3,8,45,0.0,72.5,2.0,19.25,72.5,55.67,40.86
2018,10,3,9,0,0.0,94.0,2.1,19.4,94.0,72.14,54.29
2018,10,3,9,15,3.5,133.0,2.1,19.6,135.0,102.18,78.51
2018,10,3,9,30,7.0,172.0,2.1,19.8,176.0,133.04,103.09
2018,10,3,9,45,31.0,204.0,2.1,19.95,224.0,169.97,132.0
2018,10,3,10,0,55.0,236.0,2.1,20.1,272.0,209.76,163.16
2018,10,3,10,15,111.5,276.5,2.05,20.25,352.5,283.78,220.75
2018,10,3,10,30,168.0,317.0,2.0,20.4,433.0,360.38,279.46
2018,10,3,10,45,123.0,306.5,1.95,20.55,393.0,338.62,262.47
2018,10,3,11,0,78.0,296.0,1.9,20.7,353.0,299.25,231.99
2018,10,3,11,15,48.5,277.5,1.9,20.75,313.0,268.73,208.27
2018,10,3,11,30,19.0,259.0,1.9,20.8,273.0,222.25,171.75
2018,10,3,11,45,15.0,238.0,1.9,20.8,249.0,203.1,156.93
2018,10,3,12,0,11.0,217.0,1.9,20.8,225.0,183.29,141.43
2018,10,3,12,15,60.0,264.0,1.95,20.75,308.5,285.45,222.47
2018,10,3,12,30,109.0,311.0,2.0,20.7,392.0,402.06,311.91
2018,10,3,12,45,126.5,318.5,2.1,20.65,411.0,434.36,336.46
2018,10,3,13,0,144.0,326.0,2.2,20.6,430.0,467.51,362.05
2018,10,3,13,15,181.0,319.0,2.2,20.5,446.0,504.74,391.21
2018,10,3,13,30,218.0,312.0,2.2,20.4,462.0,542.37,420.55
2018,10,3,13,45,336.0,262.0,2.2,20.35,482.5,638.08,494.36
2018,10,3,14,0,454.0,212.0,2.2,20.3,503.0,734.99,567.08
2018,10,3,14,15,496.5,179.5,2.2,20.25,482.0,746.18,577.16
2018,10,3,14,30,539.0,147.0,2.2,20.2,461.0,766.35,593.21
2018,10,3,14,45,377.5,162.0,2.2,20.15,374.5,606.7,477.27
2018,10,3,15,0,216.0,177.0,2.2,20.1,288.0,434.76,346.9
2018,10,3,15,15,471.0,125.5,2.2,20.1,338.5,650.16,516.36
2018,10,3,15,30,726.0,74.0,2.2,20.1,389.0,832.37,647.49
2018,10,3,15,45,708.5,68.0,2.15,19.95,345.5,792.6,619.13
2018,10,3,16,0,691.0,62.0,2.1,19.8,302.0,750.64,590.57
2018,10,3,16,15,650.0,57.0,2.1,19.7,254.5,687.13,545.32
2018,10,3,16,30,609.0,52.0,2.1,19.6,207.0,629.7,502.58
2018,10,3,16,45,540.5,45.5,2.05,19.45,160.0,543.09,434.95
2018,10,3,17,0,472.0,39.0,2.0,19.3,113.0,460.28,366.63
2018,10,3,17,15,348.0,30.0,1.9,19.0,73.5,338.35,259.67
2018,10,3,17,30,224.0,21.0,1.8,18.7,34.0,209.01,18.33
2018,10,3,17,45,112.0,10.5,1.75,18.45,17.0,79.54,0.0
2018,10,3,18,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,4,5,45,4.0,0.5,1.4,16.5,0.5,0.0,0.0
2018,10,4,6,0,8.0,1.0,1.4,16.5,1.0,0.0,0.0
2018,10,4,6,15,15.0,3.5,1.5,16.7,4.0,2.75,0.0
2018,10,4,6,30,22.0,6.0,1.6,16.9,7.0,4.79,0.0
2018,10,4,6,45,54.0,10.0,1.65,17.05,17.5,7.65,0.8
2018,10,4,7,0,86.0,14.0,1.7,17.2,28.0,10.75,3.73
2018,10,4,7,15,43.0,18.0,1.75,17.3,25.0,13.97,6.7
2018,10,4,7,30,0.0,22.0,1.8,17.4,22.0,16.73,9.22
2018,10,4,7,45,0.0,47.5,1.8,17.55,47.5,36.31,26.59
2018,10,4,8,0,0.0,73.0,1.8,17.7,73.0,55.79,43.67
2018,10,4,8,15,1.5,91.5,1.9,17.9,92.0,69.17,55.2
2018,10,4,8,30,3.0,110.0,2.0,18.1,111.0,82.86,63.72
2018,10,4,8,45,15.0,151.5,2.05,18.25,159.0,114.38,88.86
2018,10,4,9,0,27.0,193.0,2.1,18.4,207.0,146.94,114.51
2018,10,4,9,15,25.5,180.0,2.2,18.5,194.0,142.36,110.69
2018,10,4,9,30,24.0,167.0,2.3,18.6,181.0,136.19,105.71
2018,10,4,9,45,41.5,220.0,2.4,18.75,246.0,186.4,145.7
2018,10,4,10,0,59.0,273.0,2.5,18.9,311.0,240.6,188.37
2018,10,4,10,15,49.0,274.0,2.6,18.95,306.5,243.47,190.61
2018,10,4,10,30,39.0,275.0,2.7,19.0,302.0,244.81,191.64
2018,10,4,10,45,32.0,272.0,2.85,19.05,294.5,243.26,190.36
2018,10,4,11,0,25.0,269.0,3.0,19.1,287.0,230.43,180.19
2018,10,4,11,15,47.5,289.5,3.15,19.1,324.5,279.16,218.88
2018,10,4,11,30,70.0,310.0,3.3,19.1,362.0,320.62,251.57
2018,10,4,11,45,107.5,327.5,3.4,19.15,407.5,390.78,306.34
2018,10,4,12,0,145.0,345.0,3.5,19.2,453.0,449.39,351.74
2018,10,4,12,15,135.5,342.5,3.7,19.15,443.0,449.41,351.9
2018,10,4,12,30,126.0,340.0,3.9,19.1,433.0,448.14,351.31
2018,10,4,12,45,125.0,336.0,4.1,19.1,427.0,452.17,354.97
2018,10,4,13,0,124.0,332.0,4.3,19.1,421.0,455.52,358.2
2018,10,4,13,15,172.5,322.5,4.45,19.0,442.5,501.14,395.49
2018,10,4,13,30,221.0,313.0,4.6,18.9,464.0,547.49,433.14
2018,10,4,13,45,304.5,272.5,4.7,18.8,471.5,618.9,490.65
2018,10,4,14,0,388.0,232.0,4.8,18.7,479.0,690.13,547.52
2018,10,4,14,15,575.0,166.5,4.8,18.6,510.0,823.72,651.55
2018,10,4,14,30,762.0,101.0,4.8,18.5,541.0,932.67,731.33
2018,10,4,14,45,702.5,106.0,4.8,18.35,489.5,882.4,696.54
2018,10,4,15,0,643.0,111.0,4.8,18.2,438.0,823.83,656.21
2018,10,4,15,15,689.5,93.5,4.8,18.2,415.0,839.85,670.16
2018,10,4,15,30,736.0,76.0,4.8,18.2,392.0,844.79,675.53
2018,10,4,15,45,696.5,72.5,4.7,17.95,343.0,787.03,634.24
2018,10,4,16,0,657.0,69.0,4.6,17.7,294.0,734.54,596.22
2018,10,4,16,15,476.5,69.5,4.55,17.5,219.0,555.55,458.58
2018,10,4,16,30,296.0,70.0,4.5,17.3,144.0,377.23,314.85
2018,10,4,16,45,262.5,58.0,4.5,17.1,112.5,325.25,270.5
2018,10,4,17,0,229.0,46.0,4.5,16.9,81.0,275.6,225.61
2018,10,4,17,15,135.5,30.0,4.5,16.65,48.5,177.93,135.84
2018,10,4,17,30,42.0,14.0,4.5,16.4,16.0,55.83,0.0
2018,10,4,17,45,21.0,7.0,4.5,16.2,8.0,18.87,0.0
2018,10,4,18,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,5,6,15,133.0,12.0,3.15,14.55,20.5,9.44,0.0
2018,10,5,6,30,266.0,24.0,3.2,14.9,41.0,19.95,2.31
2018,10,5,6,45,277.0,37.5,3.2,15.25,69.5,28.62,18.49
2018,10,5,7,0,288.0,51.0,3.2,15.6,98.0,38.4,27.92
2018,10,5,7,15,476.0,51.0,3.0,15.8,161.0,41.4,31.01
2018,10,5,7,30,664.0,51.0,2.8,16.0,224.0,46.58,35.78
2018,10,5,7,45,707.5,55.5,2.65,16.2,274.0,50.68,39.45
2018,10,5,8,0,751.0,60.0,2.5,16.4,324.0,54.79,43.01
2018,10,5,8,15,780.0,63.0,2.45,16.65,372.0,57.53,45.28
2018,10,5,8,30,809.0,66.0,2.4,16.9,420.0,105.35,57.81
2018,10,5,8,45,830.0,68.0,2.35,17.15,464.0,171.16,100.44
2018,10,5,9,0,851.0,70.0,2.3,17.4,508.0,233.84,150.97
2018,10,5,9,15,848.5,77.5,2.35,17.65,542.5,296.63,206.69
2018,10,5,9,30,846.0,85.0,2.4,17.9,577.0,358.28,262.08
2018,10,5,9,45,802.5,105.5,2.45,18.15,594.0,413.18,311.82
2018,10,5,10,0,759.0,126.0,2.5,18.4,611.0,463.47,355.87
2018,10,5,10,15,834.0,104.5,2.5,18.65,657.5,531.73,411.28
2018,10,5,10,30,909.0,83.0,2.5,18.9,704.0,602.59,467.48
2018,10,5,10,45,912.5,83.5,2.5,19.15,722.0,656.49,509.44
2018,10,5,11,0,916.0,84.0,2.5,19.4,740.0,708.37,548.71
2018,10,5,11,15,884.0,100.0,2.45,19.6,741.0,747.43,576.95
2018,10,5,11,30,852.0,116.0,2.4,19.8,742.0,789.33,605.46
2018,10,5,11,45,883.5,102.5,2.35,19.95,754.5,832.1,633.97
2018,10,5,12,0,915.0,89.0,2.3,20.1,767.0,881.82,666.88
2018,10,5,12,15,846.0,117.0,2.45,20.15,741.0,895.6,677.04
2018,10,5,12,30,777.0,145.0,2.6,20.2,715.0,891.75,675.64
2018,10,5,12,45,650.5,189.5,2.75,20.25,661.0,852.01,649.7
2018,10,5,13,0,524.0,234.0,2.9,20.3,607.0,786.34,603.18
2018,10,5,13,15,640.0,185.5,3.15,20.3,628.0,874.85,670.18
2018,10,5,13,30,756.0,137.0,3.4,20.3,649.0,951.56,724.99
2018,10,5,13,45,817.0,109.0,3.7,20.3,641.5,985.54,750.79
2018,10,5,14,0,878.0,81.0,4.0,20.3,634.0,1008.83,769.77
2018,10,5,14,15,865.5,79.0,4.2,20.2,599.5,997.85,765.08
2018,10,5,14,30,853.0,77.0,4.4,20.1,565.0,983.05,757.96
2018,10,5,14,45,836.0,74.5,4.55,19.95,524.5,959.39,745.08
2018,10,5,15,0,819.0,72.0,4.7,19.8,484.0,932.37,729.65
2018,10,5,15,15,796.0,69.5,4.7,19.8,439.5,908.03,714.35
2018,10,5,15,30,773.0,67.0,4.7,19.8,395.0,868.94,688.1
2018,10,5,15,45,740.5,63.5,4.95,19.45,347.0,817.08,654.32
2018,10,5,16,0,708.0,60.0,5.2,19.1,299.0,763.68,617.83
2018,10,5,16,15,658.0,55.5,5.35,18.75,249.5,692.23,565.11
2018,10,5,16,30,608.0,51.0,5.5,18.4,200.0,627.72,515.14
2018,10,5,16,45,503.5,47.0,5.6,18.1,150.5,515.32,423.93
2018,10,5,17,0,399.0,43.0,5.7,17.8,101.0,408.45,332.98
2018,10,5,17,15,269.0,30.5,5.75,17.45,63.0,281.29,213.26
2018,10,5,17,30,139.0,18.0,5.8,17.1,25.0,141.97,0.0
2018,10,5,17,45,69.5,9.0,5.8,16.75,12.5,51.3,0.0
2018,10,5,18,0,0.0,0.0,5.8,16.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.75,16.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.7,16.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.65,16.05,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.5,15.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.35,15.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,5.0,15.65,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.9,15.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,15.65,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.05,15.6,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.15,15.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.2,15.55,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.15,15.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.4,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,6,6,15,120.5,10.5,4.2,15.6,18.0,8.26,0.0
2018,10,6,6,30,241.0,21.0,4.3,15.9,36.0,17.33,0.0
2018,10,6,6,45,290.5,26.0,4.45,16.2,60.5,21.18,12.05
2018,10,6,7,0,340.0,31.0,4.6,16.5,85.0,25.15,16.25
2018,10,6,7,15,214.5,38.0,4.65,16.75,76.5,28.76,19.73
2018,10,6,7,30,89.0,45.0,4.7,17.0,68.0,33.67,24.21
2018,10,6,7,45,44.5,62.5,4.7,17.3,74.0,47.02,36.03
2018,10,6,8,0,0.0,80.0,4.7,17.6,80.0,60.59,47.89
2018,10,6,8,15,0.0,76.0,4.75,17.85,76.0,58.24,45.67
2018,10,6,8,30,0.0,72.0,4.8,18.1,72.0,55.26,40.85
2018,10,6,8,45,1.5,107.5,4.85,18.35,108.5,81.81,62.71
2018,10,6,9,0,3.0,143.0,4.9,18.6,145.0,108.37,84.29
2018,10,6,9,15,13.0,178.5,5.0,18.8,186.0,137.91,107.82
2018,10,6,9,30,23.0,214.0,5.1,19.0,227.0,169.44,132.9
2018,10,6,9,45,44.0,241.0,5.15,19.25,268.0,203.84,160.03
2018,10,6,10,0,65.0,268.0,5.2,19.5,309.0,240.35,188.91
2018,10,6,10,15,255.5,258.5,5.25,19.6,430.5,352.3,277.62
2018,10,6,10,30,446.0,249.0,5.3,19.7,552.0,483.16,380.81
2018,10,6,10,45,578.0,210.5,5.4,19.85,614.5,564.15,445.34
2018,10,6,11,0,710.0,172.0,5.5,20.0,677.0,661.36,521.67
2018,10,6,11,15,803.5,138.5,5.55,20.1,718.5,734.34,578.82
2018,10,6,11,30,897.0,105.0,5.6,20.2,760.0,806.3,633.26
2018,10,6,11,45,922.0,95.5,5.7,20.25,771.5,857.53,670.4
2018,10,6,12,0,947.0,86.0,5.8,20.3,783.0,907.01,706.19
2018,10,6,12,15,945.5,85.5,5.9,20.35,778.0,940.64,730.56
2018,10,6,12,30,944.0,85.0,6.0,20.4,773.0,970.62,752.47
2018,10,6,12,45,939.0,85.0,6.1,20.45,759.0,994.09,769.88
2018,10,6,13,0,934.0,85.0,6.2,20.5,745.0,1013.56,784.64
2018,10,6,13,15,928.0,84.0,6.2,20.5,724.0,1026.83,794.73
2018,10,6,13,30,922.0,83.0,6.2,20.5,703.0,1035.97,802.11
2018,10,6,13,45,912.5,82.0,6.25,20.5,674.5,1037.45,804.63
2018,10,6,14,0,903.0,81.0,6.3,20.5,646.0,1034.81,804.46
2018,10,6,14,15,889.5,79.5,6.35,20.5,610.5,1023.43,798.25
2018,10,6,14,30,876.0,78.0,6.4,20.5,575.0,1008.16,789.43
2018,10,6,14,45,858.5,76.0,6.45,20.45,534.0,984.47,774.76
2018,10,6,15,0,841.0,74.0,6.5,20.4,493.0,969.47,766.42
2018,10,6,15,15,817.5,71.5,6.5,20.4,447.5,932.2,741.25
2018,10,6,15,30,794.0,69.0,6.5,20.4,402.0,892.13,713.73
2018,10,6,15,45,760.5,65.0,6.6,20.15,352.5,838.09,676.18
2018,10,6,16,0,727.0,61.0,6.7,19.9,303.0,782.47,636.18
2018,10,6,16,15,675.5,57.0,6.7,19.6,252.5,709.61,580.91
2018,10,6,16,30,624.0,53.0,6.7,19.3,202.0,644.49,529.25
2018,10,6,16,45,512.0,48.0,6.65,18.95,150.5,523.71,430.44
2018,10,6,17,0,400.0,43.0,6.6,18.6,99.0,408.98,332.31
2018,10,6,17,15,239.0,30.0,6.55,18.25,59.5,258.83,190.79
2018,10,6,17,30,78.0,17.0,6.5,17.9,20.0,66.55,0.0
2018,10,6,17,45,39.0,8.5,6.5,17.55,10.0,6.69,0.0
2018,10,6,18,0,0.0,0.0,6.5,17.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.4,17.1,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.25,16.9,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.2,16.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,6.1,16.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,6.0,16.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.9,16.7,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.8,16.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.75,16.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,16.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,16.75,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,16.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.65,16.9,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.5,17.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.4,17.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.3,17.3,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.2,17.4,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,5.0,17.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.85,17.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.4,17.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.4,17.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.4,17.25,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.5,16.95,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.5,16.85,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.5,16.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.5,16.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.55,16.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,6,15,108.0,10.5,4.75,16.75,16.5,8.26,0.0
2018,10,7,6,30,216.0,21.0,4.9,17.1,33.0,17.32,0.0
2018,10,7,6,45,310.5,34.5,5.0,17.4,72.0,28.36,17.78
2018,10,7,7,0,405.0,48.0,5.1,17.7,111.0,39.25,28.3
2018,10,7,7,15,549.0,48.5,5.2,17.95,168.0,40.16,29.57
2018,10,7,7,30,693.0,49.0,5.3,18.2,225.0,45.26,34.25
2018,10,7,7,45,736.0,53.0,5.4,18.45,275.5,49.06,37.64
2018,10,7,8,0,779.0,57.0,5.5,18.7,326.0,52.89,40.94
2018,10,7,8,15,808.0,60.5,5.5,19.0,375.0,56.13,43.62
2018,10,7,8,30,837.0,64.0,5.5,19.3,424.0,114.54,62.95
2018,10,7,8,45,857.0,66.5,5.45,19.6,469.0,177.15,103.49
2018,10,7,9,0,877.0,69.0,5.4,19.9,514.0,241.76,156.17
2018,10,7,9,15,891.5,70.5,5.35,20.15,553.5,305.84,212.93
2018,10,7,9,30,906.0,72.0,5.3,20.4,593.0,370.69,271.2
2018,10,7,9,45,916.5,74.0,5.25,20.7,627.0,434.9,328.22
2018,10,7,10,0,927.0,76.0,5.2,21.0,661.0,498.88,383.51
2018,10,7,10,15,934.5,77.5,5.15,21.2,688.0,560.36,435.31
2018,10,7,10,30,942.0,79.0,5.1,21.4,715.0,620.7,484.56
2018,10,7,10,45,946.5,80.0,5.05,21.65,734.5,677.28,529.35
2018,10,7,11,0,951.0,81.0,5.0,21.9,754.0,731.87,571.31
2018,10,7,11,15,952.0,82.0,4.9,22.1,764.5,781.7,607.92
2018,10,7,11,30,953.0,83.0,4.8,22.3,775.0,828.75,640.11
2018,10,7,11,45,950.5,84.0,4.75,22.45,777.0,870.0,668.23
2018,10,7,12,0,948.0,85.0,4.7,22.6,779.0,907.84,693.75
2018,10,7,12,15,945.0,85.5,4.7,22.75,773.5,941.16,716.37
2018,10,7,12,30,942.0,86.0,4.7,22.9,768.0,970.77,736.42
2018,10,7,12,45,935.0,86.5,4.65,23.0,753.5,992.79,751.04
2018,10,7,13,0,928.0,87.0,4.6,23.1,739.0,1010.74,762.99
2018,10,7,13,15,920.5,87.0,4.65,23.1,717.5,1023.54,772.81
2018,10,7,13,30,913.0,87.0,4.7,23.1,696.0,1032.24,780.06
2018,10,7,13,45,902.5,86.0,4.75,23.15,667.5,1032.61,781.72
2018,10,7,14,0,892.0,85.0,4.8,23.2,639.0,1028.9,780.83
2018,10,7,14,15,878.5,84.0,4.85,23.15,604.0,1018.14,775.6
2018,10,7,14,30,865.0,83.0,4.9,23.1,569.0,1003.57,767.9
2018,10,7,14,45,845.5,81.0,4.95,23.1,527.5,990.49,761.17
2018,10,7,15,0,826.0,79.0,5.0,23.1,486.0,961.19,743.07
2018,10,7,15,15,801.5,75.5,5.0,23.1,440.0,921.76,717.3
2018,10,7,15,30,777.0,72.0,5.0,23.1,394.0,879.6,689.18
2018,10,7,15,45,743.0,68.0,4.85,22.8,345.0,825.38,651.51
2018,10,7,16,0,709.0,64.0,4.7,22.5,296.0,769.6,611.65
2018,10,7,16,15,660.5,58.5,4.5,22.1,246.0,697.89,558.32
2018,10,7,16,30,612.0,53.0,4.3,21.7,196.0,634.31,508.93
2018,10,7,16,45,532.5,45.5,4.1,21.3,148.0,537.19,431.07
2018,10,7,17,0,453.0,38.0,3.9,20.9,100.0,444.68,352.38
2018,10,7,17,15,289.5,27.0,3.8,20.45,60.5,292.63,205.6
2018,10,7,17,30,126.0,16.0,3.7,20.0,21.0,98.43,0.0
2018,10,7,17,45,63.0,8.0,3.6,19.5,10.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.15,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,17.6,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.35,17.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,8,6,15,137.0,10.5,3.3,16.9,18.0,8.26,0.0
2018,10,8,6,30,274.0,21.0,3.4,17.3,36.0,17.5,0.0
2018,10,8,6,45,407.5,28.5,3.45,17.75,77.5,23.81,13.86
2018,10,8,7,0,541.0,36.0,3.5,18.2,119.0,33.03,22.86
2018,10,8,7,15,611.0,41.5,3.6,18.45,168.0,38.21,27.8
2018,10,8,7,30,681.0,47.0,3.7,18.7,217.0,43.49,32.63
2018,10,8,7,45,724.5,50.5,3.8,19.0,267.0,46.93,35.7
2018,10,8,8,0,768.0,54.0,3.9,19.3,317.0,50.42,38.69
2018,10,8,8,15,796.5,57.5,3.95,19.6,365.0,53.69,41.41
2018,10,8,8,30,825.0,61.0,4.0,19.9,413.0,113.09,61.41
2018,10,8,8,45,845.5,63.0,4.0,20.2,457.0,174.49,101.35
2018,10,8,9,0,866.0,65.0,4.0,20.5,501.0,237.94,152.97
2018,10,8,9,15,880.0,66.5,4.0,20.85,539.5,301.03,208.48
2018,10,8,9,30,894.0,68.0,4.0,21.2,578.0,364.85,265.26
2018,10,8,9,45,904.5,69.0,3.95,21.55,611.0,427.29,320.15
2018,10,8,10,0,915.0,70.0,3.9,21.9,644.0,489.48,373.24
2018,10,8,10,15,922.5,71.5,3.85,22.15,670.5,550.07,423.5
2018,10,8,10,30,930.0,73.0,3.8,22.4,697.0,609.55,471.21
2018,10,8,10,45,935.0,73.5,3.75,22.7,716.0,665.11,514.38
2018,10,8,11,0,940.0,74.0,3.7,23.0,735.0,718.74,554.79
2018,10,8,11,15,942.5,75.0,3.65,23.15,746.5,768.91,591.06
2018,10,8,11,30,945.0,76.0,3.6,23.3,758.0,816.47,623.42
2018,10,8,11,45,945.5,76.0,3.55,23.45,761.0,858.54,651.61
2018,10,8,12,0,946.0,76.0,3.5,23.6,764.0,897.41,677.38
2018,10,8,12,15,944.5,76.0,3.5,23.7,759.0,931.15,699.96
2018,10,8,12,30,943.0,76.0,3.5,23.8,754.0,961.27,720.07
2018,10,8,12,45,939.0,76.0,3.5,23.85,741.0,985.29,736.27
2018,10,8,13,0,935.0,76.0,3.5,23.9,728.0,1005.36,749.97
2018,10,8,13,15,928.5,75.5,3.5,23.85,707.0,1018.37,759.41
2018,10,8,13,30,922.0,75.0,3.5,23.8,686.0,1027.26,766.34
2018,10,8,13,45,912.5,74.0,3.55,23.75,657.5,1028.39,768.7
2018,10,8,14,0,903.0,73.0,3.6,23.7,629.0,1025.42,768.57
2018,10,8,14,15,890.0,72.0,3.7,23.55,594.0,1014.86,764.19
2018,10,8,14,30,877.0,71.0,3.8,23.4,559.0,1000.46,757.34
2018,10,8,14,45,859.5,69.0,3.85,23.25,518.5,976.48,743.66
2018,10,8,15,0,842.0,67.0,3.9,23.1,478.0,949.1,727.59
2018,10,8,15,15,819.0,65.0,3.9,23.1,433.0,913.18,704.65
2018,10,8,15,30,796.0,63.0,3.9,23.1,388.0,885.84,687.43
2018,10,8,15,45,761.5,60.0,4.0,22.55,339.5,832.15,652.66
2018,10,8,16,0,727.0,57.0,4.1,22.0,291.0,776.98,615.47
2018,10,8,16,15,675.0,52.5,4.1,21.45,241.0,703.16,562.04
2018,10,8,16,30,623.0,48.0,4.1,20.9,191.0,629.86,506.23
2018,10,8,16,45,540.5,42.0,4.1,20.35,143.5,538.91,433.34
2018,10,8,17,0,458.0,36.0,4.1,19.8,96.0,446.18,353.94
2018,10,8,17,15,304.5,25.5,4.1,19.25,58.0,298.91,201.14
2018,10,8,17,30,151.0,15.0,4.1,18.7,20.0,114.62,0.0
2018,10,8,17,45,75.5,7.5,4.1,18.2,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,4.0,17.45,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
