Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,9,6,15,8.0,3.5,0.4,15.15,4.0,2.75,0.0
2018,10,9,6,30,16.0,7.0,0.4,15.4,8.0,5.72,0.0
2018,10,9,6,45,225.0,23.5,0.45,15.65,56.5,18.94,9.93
2018,10,9,7,0,434.0,40.0,0.5,15.9,105.0,32.98,23.1
2018,10,9,7,15,345.5,39.0,0.6,16.15,103.0,31.12,21.89
2018,10,9,7,30,257.0,38.0,0.7,16.4,101.0,29.15,20.32
2018,10,9,7,45,129.0,56.5,0.8,16.7,88.0,41.99,31.74
2018,10,9,8,0,1.0,75.0,0.9,17.0,75.0,57.02,44.92
2018,10,9,8,15,66.0,118.5,0.95,17.35,146.0,85.83,69.88
2018,10,9,8,30,131.0,162.0,1.0,17.7,217.0,123.01,92.61
2018,10,9,8,45,365.0,144.5,1.0,18.05,321.5,157.18,108.36
2018,10,9,9,0,599.0,127.0,1.0,18.4,426.0,225.7,154.04
2018,10,9,9,15,728.0,103.5,1.0,18.8,496.0,286.13,201.03
2018,10,9,9,30,857.0,80.0,1.0,19.2,566.0,364.19,263.67
2018,10,9,9,45,875.5,80.0,0.95,19.6,601.5,426.94,316.53
2018,10,9,10,0,894.0,80.0,0.9,20.0,637.0,490.38,368.14
2018,10,9,10,15,865.5,94.5,0.9,20.3,652.0,542.97,410.38
2018,10,9,10,30,837.0,109.0,0.9,20.6,667.0,594.37,449.75
2018,10,9,10,45,803.5,125.5,0.9,20.9,673.5,637.58,481.65
2018,10,9,11,0,770.0,142.0,0.9,21.2,680.0,675.27,508.48
2018,10,9,11,15,744.0,148.0,1.05,21.25,674.5,707.35,532.94
2018,10,9,11,30,718.0,154.0,1.2,21.3,669.0,732.15,552.01
2018,10,9,11,45,545.0,193.5,1.35,21.4,585.5,665.14,504.79
2018,10,9,12,0,372.0,233.0,1.5,21.5,502.0,574.85,439.85
2018,10,9,12,15,254.0,277.5,1.7,21.35,460.5,512.94,394.71
2018,10,9,12,30,136.0,322.0,1.9,21.2,419.0,443.07,341.58
2018,10,9,12,45,395.0,246.5,2.15,21.1,521.5,662.6,510.35
2018,10,9,13,0,654.0,171.0,2.4,21.0,624.0,859.28,653.66
2018,10,9,13,15,662.5,168.0,2.65,20.8,615.0,881.26,670.08
2018,10,9,13,30,671.0,165.0,2.9,20.6,606.0,900.35,686.29
2018,10,9,13,45,488.0,210.5,3.2,20.35,524.0,764.61,592.43
2018,10,9,14,0,305.0,256.0,3.5,20.1,442.0,611.61,480.21
2018,10,9,14,15,409.0,214.0,3.6,19.9,448.5,699.12,550.26
2018,10,9,14,30,513.0,172.0,3.7,19.7,455.0,759.55,599.2
2018,10,9,14,45,525.5,152.0,3.85,19.45,423.5,747.75,592.81
2018,10,9,15,0,538.0,132.0,4.0,19.2,392.0,732.47,584.24
2018,10,9,15,15,494.0,127.0,4.0,19.2,348.0,677.27,544.54
2018,10,9,15,30,450.0,122.0,4.0,19.2,304.0,621.47,503.79
2018,10,9,15,45,550.5,95.0,3.9,18.65,289.0,684.1,553.71
2018,10,9,16,0,651.0,68.0,3.8,18.1,274.0,728.15,588.0
2018,10,9,16,15,620.5,60.0,3.7,17.75,229.0,671.36,544.69
2018,10,9,16,30,590.0,52.0,3.6,17.4,184.0,614.24,499.39
2018,10,9,16,45,452.5,46.5,3.55,17.1,132.5,473.3,385.85
2018,10,9,17,0,315.0,41.0,3.5,16.8,81.0,340.25,273.08
2018,10,9,17,15,169.5,25.5,3.55,16.45,46.0,195.16,122.14
2018,10,9,17,30,24.0,10.0,3.6,16.1,11.0,24.2,0.0
2018,10,9,17,45,12.0,5.0,3.6,15.8,5.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,10,6,15,55.0,10.5,0.65,14.4,13.0,8.26,0.0
2018,10,10,6,30,110.0,21.0,0.8,14.5,26.0,15.87,0.0
2018,10,10,6,45,252.5,34.0,0.95,14.6,65.5,25.92,15.46
2018,10,10,7,0,395.0,47.0,1.1,14.7,105.0,38.55,27.97
2018,10,10,7,15,480.0,55.0,1.15,14.85,152.5,44.82,34.06
2018,10,10,7,30,565.0,63.0,1.2,15.0,200.0,51.21,40.0
2018,10,10,7,45,620.5,68.0,1.25,15.15,249.5,55.06,43.51
2018,10,10,8,0,676.0,73.0,1.3,15.3,299.0,58.99,46.96
2018,10,10,8,15,712.5,76.5,1.3,15.5,346.5,61.63,49.16
2018,10,10,8,30,749.0,80.0,1.3,15.7,394.0,120.06,69.77
2018,10,10,8,45,776.5,82.0,1.25,15.95,438.5,178.52,108.79
2018,10,10,9,0,804.0,84.0,1.2,16.2,483.0,240.16,158.88
2018,10,10,9,15,826.0,85.0,1.1,16.5,523.0,302.33,212.69
2018,10,10,9,30,848.0,86.0,1.0,16.8,563.0,366.35,268.11
2018,10,10,9,45,865.5,85.5,0.9,17.1,597.0,429.14,321.34
2018,10,10,10,0,883.0,85.0,0.8,17.4,631.0,491.19,372.04
2018,10,10,10,15,890.5,86.5,0.75,17.65,657.0,550.14,418.78
2018,10,10,10,30,898.0,88.0,0.7,17.9,683.0,608.02,462.78
2018,10,10,10,45,903.5,88.5,0.6,18.15,701.5,662.38,501.9
2018,10,10,11,0,909.0,89.0,0.5,18.4,720.0,714.93,538.02
2018,10,10,11,15,911.0,89.5,0.7,18.55,730.5,762.89,574.16
2018,10,10,11,30,913.0,90.0,0.9,18.7,741.0,808.28,606.49
2018,10,10,11,45,913.0,90.0,1.1,18.85,743.5,848.74,635.42
2018,10,10,12,0,913.0,90.0,1.3,19.0,746.0,886.09,662.24
2018,10,10,12,15,910.0,90.5,1.55,19.05,740.5,918.03,686.39
2018,10,10,12,30,907.0,91.0,1.8,19.1,735.0,946.39,708.18
2018,10,10,12,45,901.5,91.5,2.0,19.2,721.5,968.73,725.27
2018,10,10,13,0,896.0,92.0,2.2,19.3,708.0,987.21,739.95
2018,10,10,13,15,888.0,90.5,2.4,19.25,686.0,997.02,749.39
2018,10,10,13,30,880.0,89.0,2.6,19.2,664.0,1002.78,756.32
2018,10,10,13,45,869.0,88.5,2.8,19.15,636.0,1002.72,759.46
2018,10,10,14,0,858.0,88.0,3.0,19.1,608.0,998.75,760.06
2018,10,10,14,15,843.0,86.5,3.15,18.9,573.0,998.54,763.33
2018,10,10,14,30,828.0,85.0,3.3,18.7,538.0,981.62,755.18
2018,10,10,14,45,807.0,83.5,3.45,18.55,497.5,954.98,740.17
2018,10,10,15,0,786.0,82.0,3.6,18.4,457.0,925.03,722.63
2018,10,10,15,15,760.0,78.0,3.6,18.4,412.0,883.91,695.44
2018,10,10,15,30,734.0,74.0,3.6,18.4,367.0,840.24,665.94
2018,10,10,15,45,692.0,71.0,3.7,17.9,319.0,787.04,630.31
2018,10,10,16,0,650.0,68.0,3.8,17.4,271.0,727.26,588.22
2018,10,10,16,15,589.5,62.5,3.7,17.05,222.0,647.28,527.59
2018,10,10,16,30,529.0,57.0,3.6,16.7,173.0,568.74,465.3
2018,10,10,16,45,437.5,49.0,3.55,16.35,128.0,463.84,379.05
2018,10,10,17,0,346.0,41.0,3.5,16.0,83.0,363.58,290.99
2018,10,10,17,15,216.0,27.5,3.3,15.75,49.5,231.46,130.46
2018,10,10,17,30,86.0,14.0,3.1,15.5,16.0,69.52,0.0
2018,10,10,17,45,43.0,7.0,2.95,15.25,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,11,6,15,8.5,6.5,0.65,14.4,7.0,5.11,0.0
2018,10,11,6,30,17.0,13.0,0.7,14.5,14.0,10.16,0.0
2018,10,11,6,45,46.0,30.5,0.75,14.6,36.5,22.96,12.82
2018,10,11,7,0,75.0,48.0,0.8,14.7,59.0,35.56,25.33
2018,10,11,7,15,106.0,67.5,0.8,14.8,89.5,49.24,37.94
2018,10,11,7,30,137.0,87.0,0.8,14.9,120.0,62.7,50.16
2018,10,11,7,45,188.5,104.0,0.8,15.0,160.5,73.31,59.65
2018,10,11,8,0,240.0,121.0,0.8,15.1,201.0,84.67,69.59
2018,10,11,8,15,443.0,110.0,0.8,15.35,284.5,78.71,64.17
2018,10,11,8,30,646.0,99.0,0.8,15.6,368.0,122.74,75.09
2018,10,11,8,45,686.0,101.5,0.75,15.85,414.5,177.73,111.86
2018,10,11,9,0,726.0,104.0,0.7,16.1,461.0,237.59,159.62
2018,10,11,9,15,749.5,105.5,0.7,16.45,500.0,296.69,210.16
2018,10,11,9,30,773.0,107.0,0.7,16.8,539.0,360.27,264.39
2018,10,11,9,45,793.0,107.0,0.65,17.1,573.0,420.0,314.49
2018,10,11,10,0,813.0,107.0,0.6,17.4,607.0,480.81,363.72
2018,10,11,10,15,822.5,109.0,0.55,17.7,633.0,538.73,408.96
2018,10,11,10,30,832.0,111.0,0.5,18.0,659.0,596.0,451.84
2018,10,11,10,45,838.5,112.0,0.45,18.3,677.5,649.52,490.38
2018,10,11,11,0,845.0,113.0,0.4,18.6,696.0,701.52,526.4
2018,10,11,11,15,849.5,113.5,0.45,18.9,707.5,749.79,560.24
2018,10,11,11,30,854.0,114.0,0.5,19.2,719.0,795.84,590.98
2018,10,11,11,45,856.5,113.5,0.6,19.45,722.5,836.8,618.35
2018,10,11,12,0,859.0,113.0,0.7,19.7,726.0,874.93,643.85
2018,10,11,12,15,860.5,111.0,0.85,19.85,721.5,907.52,666.93
2018,10,11,12,30,862.0,109.0,1.0,20.0,717.0,925.09,680.4
2018,10,11,12,45,861.5,107.0,1.2,20.1,705.0,948.51,698.89
2018,10,11,13,0,861.0,105.0,1.4,20.2,693.0,968.37,714.99
2018,10,11,13,15,855.0,103.5,1.6,20.25,672.5,992.73,734.21
2018,10,11,13,30,849.0,102.0,1.8,20.3,652.0,1000.48,742.61
2018,10,11,13,45,839.5,99.5,1.95,20.3,624.0,999.53,745.02
2018,10,11,14,0,830.0,97.0,2.1,20.3,596.0,994.6,744.95
2018,10,11,14,15,816.0,95.0,2.3,20.2,562.0,981.82,740.54
2018,10,11,14,30,802.0,93.0,2.5,20.1,528.0,965.29,733.52
2018,10,11,14,45,783.0,90.0,2.7,20.0,488.0,938.88,719.53
2018,10,11,15,0,764.0,87.0,2.9,19.9,448.0,909.18,702.93
2018,10,11,15,15,737.0,83.5,2.9,19.9,403.5,867.92,675.99
2018,10,11,15,30,710.0,80.0,2.9,19.9,359.0,831.29,651.9
2018,10,11,15,45,670.0,75.0,3.2,19.45,311.0,771.87,613.23
2018,10,11,16,0,630.0,70.0,3.5,19.0,263.0,711.62,571.89
2018,10,11,16,15,570.0,64.0,3.65,18.6,215.0,631.92,512.57
2018,10,11,16,30,510.0,58.0,3.8,18.2,167.0,553.6,451.14
2018,10,11,16,45,419.0,49.0,3.95,17.75,122.5,448.52,365.05
2018,10,11,17,0,328.0,40.0,4.1,17.3,78.0,348.33,276.49
2018,10,11,17,15,189.5,25.5,4.15,16.9,45.0,206.73,96.36
2018,10,11,17,30,51.0,11.0,4.2,16.5,12.0,43.33,0.0
2018,10,11,17,45,25.5,5.5,4.25,16.1,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,12,6,15,74.0,9.0,1.65,14.95,12.0,7.08,0.0
2018,10,12,6,30,148.0,18.0,1.7,15.2,24.0,14.16,0.0
2018,10,12,6,45,278.5,30.0,1.7,15.45,61.5,24.68,13.77
2018,10,12,7,0,409.0,42.0,1.7,15.7,99.0,34.59,24.29
2018,10,12,7,15,447.0,53.0,1.7,16.0,139.0,43.05,32.27
2018,10,12,7,30,485.0,64.0,1.7,16.3,179.0,51.28,39.8
2018,10,12,7,45,577.0,66.0,1.7,16.65,233.0,53.11,41.51
2018,10,12,8,0,669.0,68.0,1.7,17.0,287.0,55.34,43.43
2018,10,12,8,15,703.5,72.5,1.65,17.5,334.0,63.58,50.49
2018,10,12,8,30,738.0,77.0,1.6,18.0,381.0,119.89,68.63
2018,10,12,8,45,763.0,80.0,1.55,18.55,424.5,178.01,107.98
2018,10,12,9,0,788.0,83.0,1.5,19.1,468.0,239.01,157.48
2018,10,12,9,15,812.0,83.0,1.45,19.6,507.5,299.81,209.77
2018,10,12,9,30,836.0,83.0,1.4,20.1,547.0,362.65,263.89
2018,10,12,9,45,856.0,82.0,1.35,20.6,581.5,425.07,316.6
2018,10,12,10,0,876.0,81.0,1.3,21.1,616.0,487.07,367.25
2018,10,12,10,15,884.5,82.5,1.25,21.55,642.0,545.93,413.75
2018,10,12,10,30,893.0,84.0,1.2,22.0,668.0,603.85,457.65
2018,10,12,10,45,899.0,84.5,1.1,22.4,687.0,658.03,496.82
2018,10,12,11,0,905.0,85.0,1.0,22.8,706.0,710.47,533.09
2018,10,12,11,15,908.5,86.0,1.1,23.05,717.5,759.6,567.88
2018,10,12,11,30,912.0,87.0,1.2,23.3,729.0,806.33,599.06
2018,10,12,11,45,912.5,87.5,1.3,23.5,732.0,847.46,626.47
2018,10,12,12,0,913.0,88.0,1.4,23.7,735.0,885.53,651.82
2018,10,12,12,15,912.0,87.0,1.6,23.7,729.5,917.4,674.92
2018,10,12,12,30,911.0,86.0,1.8,23.7,724.0,945.76,695.82
2018,10,12,12,45,907.5,86.0,1.95,23.7,711.5,969.27,713.07
2018,10,12,13,0,904.0,86.0,2.1,23.7,699.0,989.0,728.03
2018,10,12,13,15,898.0,84.5,2.3,23.6,678.0,1000.63,738.73
2018,10,12,13,30,892.0,83.0,2.5,23.5,657.0,1008.26,746.98
2018,10,12,13,45,882.5,82.5,2.65,23.4,629.5,1009.6,750.74
2018,10,12,14,0,873.0,82.0,2.8,23.3,602.0,1007.0,752.06
2018,10,12,14,15,859.5,80.0,2.95,23.1,567.0,994.57,747.22
2018,10,12,14,30,846.0,78.0,3.1,22.9,532.0,978.39,739.92
2018,10,12,14,45,828.0,75.5,3.25,22.75,492.0,965.76,734.85
2018,10,12,15,0,810.0,73.0,3.4,22.6,452.0,937.22,718.67
2018,10,12,15,15,784.0,70.0,3.4,22.6,407.0,896.98,692.68
2018,10,12,15,30,758.0,67.0,3.4,22.6,362.0,854.19,664.41
2018,10,12,15,45,722.5,63.0,3.6,22.05,314.0,798.88,628.65
2018,10,12,16,0,687.0,59.0,3.8,21.5,266.0,742.22,590.09
2018,10,12,16,15,634.0,54.0,3.85,20.95,218.0,667.8,535.32
2018,10,12,16,30,581.0,49.0,3.9,20.4,170.0,602.46,484.39
2018,10,12,16,45,492.0,41.0,3.9,19.9,124.0,498.46,399.77
2018,10,12,17,0,403.0,33.0,3.9,19.4,78.0,400.25,311.47
2018,10,12,17,15,249.0,22.0,3.95,18.95,45.0,242.95,81.04
2018,10,12,17,30,95.0,11.0,4.0,18.5,12.0,73.22,0.0
2018,10,12,17,45,47.5,5.5,4.0,18.05,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.75,17.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,13,6,15,96.5,8.5,1.05,15.35,12.5,0.0,0.0
2018,10,13,6,30,193.0,17.0,1.0,15.6,25.0,13.38,0.0
2018,10,13,6,45,339.0,27.0,1.0,15.85,64.0,22.41,11.62
2018,10,13,7,0,485.0,37.0,1.0,16.1,103.0,30.97,21.09
2018,10,13,7,15,508.5,47.0,1.0,16.45,142.0,38.79,28.47
2018,10,13,7,30,532.0,57.0,1.0,16.8,181.0,46.35,35.4
2018,10,13,7,45,380.0,87.0,1.0,17.15,186.0,63.62,50.66
2018,10,13,8,0,228.0,117.0,1.0,17.5,191.0,82.04,66.68
2018,10,13,8,15,204.5,141.0,1.1,17.9,215.0,96.73,79.18
2018,10,13,8,30,181.0,165.0,1.2,18.3,239.0,130.35,96.45
2018,10,13,8,45,454.5,132.0,1.25,18.65,345.5,165.73,111.29
2018,10,13,9,0,728.0,99.0,1.3,19.0,452.0,237.03,158.4
2018,10,13,9,15,798.0,88.5,1.4,19.25,504.0,301.98,212.36
2018,10,13,9,30,868.0,78.0,1.5,19.5,556.0,371.94,271.36
2018,10,13,9,45,892.0,76.0,1.6,19.8,593.0,435.63,326.01
2018,10,13,10,0,916.0,74.0,1.7,20.1,630.0,500.51,380.17
2018,10,13,10,15,867.0,94.5,1.75,20.25,638.5,548.89,420.55
2018,10,13,10,30,818.0,115.0,1.8,20.4,647.0,594.05,456.64
2018,10,13,10,45,613.0,193.0,1.9,20.55,598.0,584.81,450.4
2018,10,13,11,0,408.0,271.0,2.0,20.7,549.0,545.55,420.69
2018,10,13,11,15,343.5,293.5,2.1,20.8,530.0,532.51,411.53
2018,10,13,11,30,279.0,316.0,2.2,20.9,511.0,525.87,406.09
2018,10,13,11,45,278.5,317.5,2.3,21.0,513.0,545.41,421.04
2018,10,13,12,0,278.0,319.0,2.4,21.1,515.0,563.9,434.98
2018,10,13,12,15,390.0,281.0,2.45,21.05,553.5,640.8,494.35
2018,10,13,12,30,502.0,243.0,2.5,21.0,592.0,743.97,570.63
2018,10,13,12,45,540.5,224.5,2.6,21.0,594.0,780.45,597.83
2018,10,13,13,0,579.0,206.0,2.7,21.0,596.0,815.43,624.53
2018,10,13,13,15,450.5,238.5,2.8,20.9,536.5,738.76,568.8
2018,10,13,13,30,322.0,271.0,2.9,20.8,477.0,633.56,492.13
2018,10,13,13,45,521.5,200.5,2.95,20.7,516.5,789.35,611.63
2018,10,13,14,0,721.0,130.0,3.0,20.6,556.0,930.69,712.02
2018,10,13,14,15,804.0,100.5,3.05,20.45,549.5,976.43,744.39
2018,10,13,14,30,887.0,71.0,3.1,20.3,543.0,1011.01,770.06
2018,10,13,14,45,869.0,69.5,3.1,20.15,502.0,986.93,755.58
2018,10,13,15,0,851.0,68.0,3.1,20.0,461.0,959.5,739.24
2018,10,13,15,15,826.5,65.0,3.1,20.0,415.5,931.97,722.19
2018,10,13,15,30,802.0,62.0,3.1,20.0,370.0,889.83,694.43
2018,10,13,15,45,766.5,58.5,3.1,19.5,321.0,834.23,657.53
2018,10,13,16,0,731.0,55.0,3.1,19.0,272.0,777.19,618.01
2018,10,13,16,15,676.0,50.0,3.05,18.6,222.0,699.86,560.7
2018,10,13,16,30,621.0,45.0,3.0,18.2,172.0,623.21,500.76
2018,10,13,16,45,528.0,38.5,2.95,17.75,125.0,524.35,419.91
2018,10,13,17,0,435.0,32.0,2.9,17.3,78.0,423.8,327.19
2018,10,13,17,15,270.0,21.0,2.8,16.9,44.5,254.44,37.92
2018,10,13,17,30,105.0,10.0,2.7,16.5,11.0,79.2,0.0
2018,10,13,17,45,52.5,5.0,2.65,16.1,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,14,6,15,11.0,4.0,1.6,14.15,4.5,0.0,0.0
2018,10,14,6,30,22.0,8.0,1.5,14.4,9.0,6.29,0.0
2018,10,14,6,45,81.5,22.5,1.45,14.7,32.5,17.22,7.33
2018,10,14,7,0,141.0,37.0,1.4,15.0,56.0,28.05,18.61
2018,10,14,7,15,293.5,44.5,1.3,15.25,105.0,33.94,24.31
2018,10,14,7,30,446.0,52.0,1.2,15.5,154.0,41.7,31.45
2018,10,14,7,45,229.0,82.0,1.05,15.75,135.0,59.95,47.72
2018,10,14,8,0,12.0,112.0,0.9,16.0,116.0,81.18,66.33
2018,10,14,8,15,82.0,136.5,0.9,16.25,169.5,96.53,79.51
2018,10,14,8,30,152.0,161.0,0.9,16.5,223.0,125.9,94.38
2018,10,14,8,45,354.5,149.0,0.9,16.8,314.0,163.56,114.58
2018,10,14,9,0,557.0,137.0,0.9,17.1,405.0,227.52,158.54
2018,10,14,9,15,681.0,117.5,0.95,17.4,471.5,291.5,208.82
2018,10,14,9,30,805.0,98.0,1.0,17.7,538.0,367.76,270.36
2018,10,14,9,45,857.5,88.5,1.05,18.0,582.5,433.88,325.66
2018,10,14,10,0,910.0,79.0,1.1,18.3,627.0,503.53,382.5
2018,10,14,10,15,919.0,80.5,1.1,18.65,654.0,564.47,431.07
2018,10,14,10,30,928.0,82.0,1.1,19.0,681.0,624.45,477.12
2018,10,14,10,45,935.0,82.5,1.1,19.3,701.0,680.95,519.14
2018,10,14,11,0,942.0,83.0,1.1,19.6,721.0,735.72,558.54
2018,10,14,11,15,946.0,83.5,1.05,19.9,732.5,786.3,592.36
2018,10,14,11,30,950.0,84.0,1.0,20.2,744.0,834.37,622.36
2018,10,14,11,45,952.5,84.0,1.0,20.55,748.0,877.97,649.54
2018,10,14,12,0,955.0,84.0,1.0,20.9,752.0,918.5,674.46
2018,10,14,12,15,954.5,83.5,0.95,21.15,747.0,952.57,694.38
2018,10,14,12,30,954.0,83.0,0.9,21.4,742.0,983.02,711.88
2018,10,14,12,45,952.0,82.0,0.9,21.65,729.0,1007.74,726.73
2018,10,14,13,0,950.0,81.0,0.9,21.9,716.0,1028.52,739.25
2018,10,14,13,15,945.0,80.5,1.0,22.0,695.5,1042.95,750.55
2018,10,14,13,30,940.0,80.0,1.1,22.1,675.0,1053.26,759.53
2018,10,14,13,45,931.5,78.0,1.2,22.25,646.0,1054.04,762.6
2018,10,14,14,0,923.0,76.0,1.3,22.4,617.0,1050.64,763.28
2018,10,14,14,15,911.5,74.5,1.35,22.4,582.0,1040.74,759.51
2018,10,14,14,30,900.0,73.0,1.4,22.4,547.0,1026.91,753.4
2018,10,14,14,45,884.0,70.5,1.45,22.35,506.0,1003.42,741.25
2018,10,14,15,0,868.0,68.0,1.5,22.3,465.0,976.45,726.77
2018,10,14,15,15,843.0,65.5,1.5,22.3,419.0,948.81,710.7
2018,10,14,15,30,818.0,63.0,1.5,22.3,373.0,906.53,684.41
2018,10,14,15,45,782.0,59.0,1.6,21.95,323.0,849.35,649.27
2018,10,14,16,0,746.0,55.0,1.7,21.6,273.0,790.7,611.21
2018,10,14,16,15,691.0,50.0,1.75,20.9,222.5,712.86,557.1
2018,10,14,16,30,636.0,45.0,1.8,20.2,172.0,635.56,499.71
2018,10,14,16,45,521.0,39.5,1.85,19.55,123.5,520.08,409.12
2018,10,14,17,0,406.0,34.0,1.9,18.9,75.0,402.82,303.88
2018,10,14,17,15,228.5,21.0,2.0,18.4,41.5,221.09,0.0
2018,10,14,17,30,51.0,8.0,2.1,17.9,8.0,40.93,0.0
2018,10,14,17,45,25.5,4.0,2.2,17.4,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,15,6,15,100.5,8.5,2.75,14.45,12.0,0.0,0.0
2018,10,15,6,30,201.0,17.0,2.9,14.8,24.0,13.38,0.0
2018,10,15,6,45,352.0,26.0,3.05,15.2,62.5,21.68,10.09
2018,10,15,7,0,503.0,35.0,3.2,15.6,101.0,29.47,19.68
2018,10,15,7,15,564.0,42.5,3.25,16.0,146.0,35.7,25.71
2018,10,15,7,30,625.0,50.0,3.3,16.4,191.0,45.44,34.58
2018,10,15,7,45,681.5,54.5,3.3,16.8,242.0,49.6,38.36
2018,10,15,8,0,738.0,59.0,3.3,17.2,293.0,53.84,42.07
2018,10,15,8,15,778.0,61.5,3.1,17.7,342.5,60.81,48.04
2018,10,15,8,30,818.0,64.0,2.9,18.2,392.0,120.82,65.55
2018,10,15,8,45,847.0,65.0,2.65,18.7,438.0,186.73,111.68
2018,10,15,9,0,876.0,66.0,2.4,19.2,484.0,251.3,164.82
2018,10,15,9,15,892.5,68.0,2.25,19.7,524.0,316.0,221.48
2018,10,15,9,30,909.0,70.0,2.1,20.2,564.0,381.71,278.86
2018,10,15,9,45,915.5,72.5,1.9,20.7,595.5,444.54,332.58
2018,10,15,10,0,922.0,75.0,1.7,21.2,627.0,506.63,383.47
2018,10,15,10,15,935.0,75.0,1.65,21.45,655.0,568.8,433.12
2018,10,15,10,30,948.0,75.0,1.6,21.7,683.0,630.35,480.39
2018,10,15,10,45,953.0,76.0,1.5,22.0,702.0,686.92,521.86
2018,10,15,11,0,958.0,77.0,1.4,22.3,721.0,741.52,560.27
2018,10,15,11,15,961.0,77.0,1.45,22.45,732.0,791.4,594.83
2018,10,15,11,30,964.0,77.0,1.5,22.6,743.0,838.62,626.05
2018,10,15,11,45,964.0,78.0,1.5,22.7,746.0,881.59,653.74
2018,10,15,12,0,964.0,79.0,1.5,22.8,749.0,921.31,679.08
2018,10,15,12,15,963.0,78.5,1.7,22.8,743.5,955.04,703.38
2018,10,15,12,30,962.0,78.0,1.9,22.8,738.0,985.09,725.4
2018,10,15,12,45,958.5,77.0,2.05,22.75,724.0,1008.39,742.67
2018,10,15,13,0,955.0,76.0,2.2,22.7,710.0,1027.67,757.54
2018,10,15,13,15,948.5,75.5,2.25,22.65,688.5,1040.52,767.24
2018,10,15,13,30,942.0,75.0,2.3,22.6,667.0,1049.19,774.51
2018,10,15,13,45,931.5,74.0,2.4,22.5,637.5,1049.04,777.0
2018,10,15,14,0,921.0,73.0,2.5,22.4,608.0,1044.73,777.01
2018,10,15,14,15,907.5,71.0,2.5,22.25,572.0,1031.99,770.69
2018,10,15,14,30,894.0,69.0,2.5,22.1,536.0,1015.33,761.94
2018,10,15,14,45,876.0,67.5,2.55,22.0,495.0,991.09,748.54
2018,10,15,15,0,858.0,66.0,2.6,21.9,454.0,963.5,732.76
2018,10,15,15,15,832.5,63.0,2.6,21.9,408.0,934.75,715.18
2018,10,15,15,30,807.0,60.0,2.6,21.9,362.0,891.49,687.09
2018,10,15,15,45,771.0,56.5,2.6,21.4,313.0,835.3,650.3
2018,10,15,16,0,735.0,53.0,2.6,20.9,264.0,777.7,610.83
2018,10,15,16,15,678.0,48.5,2.6,20.35,214.5,699.18,553.74
2018,10,15,16,30,621.0,44.0,2.6,19.8,165.0,621.31,493.65
2018,10,15,16,45,514.5,37.5,2.6,19.25,118.0,512.17,405.39
2018,10,15,17,0,408.0,31.0,2.6,18.7,71.0,401.73,299.96
2018,10,15,17,15,231.0,19.0,2.55,18.35,39.0,218.9,0.0
2018,10,15,17,30,54.0,7.0,2.5,18.0,7.0,42.17,0.0
2018,10,15,17,45,27.0,3.5,2.45,17.6,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,16,6,15,89.0,8.0,0.8,15.1,10.5,0.0,0.0
2018,10,16,6,30,178.0,16.0,0.8,15.2,21.0,12.59,0.0
2018,10,16,6,45,343.0,25.5,0.75,15.35,60.5,21.26,9.17
2018,10,16,7,0,508.0,35.0,0.7,15.5,100.0,32.09,21.92
2018,10,16,7,15,558.0,43.0,0.7,15.8,143.0,36.07,26.08
2018,10,16,7,30,608.0,51.0,0.7,16.1,186.0,42.54,32.1
2018,10,16,7,45,687.5,53.5,0.7,16.4,241.0,48.87,37.81
2018,10,16,8,0,767.0,56.0,0.7,16.7,296.0,51.87,40.45
2018,10,16,8,15,800.5,59.0,0.7,17.2,344.5,60.8,48.16
2018,10,16,8,30,834.0,62.0,0.7,17.7,393.0,122.07,65.62
2018,10,16,8,45,857.5,64.0,0.75,18.25,438.0,188.89,112.49
2018,10,16,9,0,881.0,66.0,0.8,18.8,483.0,253.71,165.59
2018,10,16,9,15,896.0,67.5,0.9,19.3,521.5,317.85,221.33
2018,10,16,9,30,911.0,69.0,1.0,19.8,560.0,382.76,277.71
2018,10,16,9,45,922.0,70.5,1.15,20.35,593.0,446.56,332.24
2018,10,16,10,0,933.0,72.0,1.3,20.9,626.0,510.11,384.9
2018,10,16,10,15,941.0,73.0,1.35,21.15,652.5,571.1,433.85
2018,10,16,10,30,949.0,74.0,1.4,21.4,679.0,630.94,480.26
2018,10,16,10,45,954.0,74.5,1.45,21.65,697.5,686.97,522.45
2018,10,16,11,0,959.0,75.0,1.5,21.9,716.0,741.0,562.0
2018,10,16,11,15,962.0,75.5,1.55,22.1,727.0,791.33,596.8
2018,10,16,11,30,965.0,76.0,1.6,22.3,738.0,839.01,628.34
2018,10,16,11,45,964.0,76.5,1.65,22.45,740.0,880.56,655.66
2018,10,16,12,0,963.0,77.0,1.7,22.6,742.0,918.76,680.68
2018,10,16,12,15,961.0,77.0,1.75,22.65,736.0,952.0,702.69
2018,10,16,12,30,959.0,77.0,1.8,22.7,730.0,981.53,722.35
2018,10,16,12,45,783.0,133.0,1.85,22.75,659.5,917.05,680.65
2018,10,16,13,0,607.0,189.0,1.9,22.8,589.0,835.33,627.53
2018,10,16,13,15,379.5,232.0,2.0,22.75,479.5,662.96,505.86
2018,10,16,13,30,152.0,275.0,2.1,22.7,370.0,445.24,344.54
2018,10,16,13,45,295.0,223.0,2.15,22.7,396.5,560.47,436.33
2018,10,16,14,0,438.0,171.0,2.2,22.7,423.0,677.86,525.46
2018,10,16,14,15,590.5,132.5,2.3,22.55,450.5,804.58,617.48
2018,10,16,14,30,743.0,94.0,2.4,22.4,478.0,906.23,689.16
2018,10,16,14,45,770.0,82.5,2.45,22.3,453.0,915.92,697.16
2018,10,16,15,0,797.0,71.0,2.5,22.2,428.0,921.02,703.01
2018,10,16,15,15,758.5,69.0,2.5,22.2,380.5,869.89,669.33
2018,10,16,15,30,720.0,67.0,2.5,22.2,333.0,816.71,633.87
2018,10,16,15,45,725.0,60.0,2.7,21.65,296.0,796.45,623.43
2018,10,16,16,0,730.0,53.0,2.9,21.1,259.0,772.86,608.91
2018,10,16,16,15,546.5,51.5,3.0,20.5,189.0,593.83,476.43
2018,10,16,16,30,363.0,50.0,3.1,19.9,119.0,418.55,339.83
2018,10,16,16,45,249.5,36.5,3.2,19.25,77.5,287.68,231.97
2018,10,16,17,0,136.0,23.0,3.3,18.6,36.0,173.35,126.82
2018,10,16,17,15,89.5,14.0,3.4,18.15,20.5,104.58,0.0
2018,10,16,17,30,43.0,5.0,3.5,17.7,5.0,3.93,0.0
2018,10,16,17,45,21.5,2.5,3.65,17.25,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.7,16.55,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,17,6,15,70.0,7.0,0.85,13.55,9.0,0.0,0.0
2018,10,17,6,30,140.0,14.0,0.8,13.7,18.0,11.02,0.0
2018,10,17,6,45,291.5,25.0,0.8,13.8,54.5,20.7,8.06
2018,10,17,7,0,443.0,36.0,0.8,13.9,91.0,30.02,20.21
2018,10,17,7,15,470.5,46.5,0.8,14.15,128.5,38.24,28.15
2018,10,17,7,30,498.0,57.0,0.8,14.4,166.0,46.2,35.55
2018,10,17,7,45,582.0,62.5,0.8,14.6,220.0,50.74,39.75
2018,10,17,8,0,666.0,68.0,0.8,14.8,274.0,55.44,43.94
2018,10,17,8,15,663.0,78.5,0.8,15.2,311.5,69.03,55.81
2018,10,17,8,30,660.0,89.0,0.8,15.6,349.0,124.6,74.51
2018,10,17,8,45,749.5,80.5,0.8,15.95,407.5,183.22,113.69
2018,10,17,9,0,839.0,72.0,0.8,16.3,466.0,247.86,164.4
2018,10,17,9,15,858.0,74.0,0.8,16.65,505.5,313.81,221.64
2018,10,17,9,30,877.0,76.0,0.8,17.0,545.0,378.29,277.56
2018,10,17,9,45,891.0,77.0,0.85,17.35,578.5,440.9,331.1
2018,10,17,10,0,905.0,78.0,0.9,17.7,612.0,503.65,383.01
2018,10,17,10,15,913.5,79.0,0.95,18.05,638.0,563.36,430.91
2018,10,17,10,30,922.0,80.0,1.0,18.4,664.0,622.02,476.36
2018,10,17,10,45,927.5,81.0,1.0,18.7,682.5,677.49,517.6
2018,10,17,11,0,933.0,82.0,1.0,19.0,701.0,731.1,556.15
2018,10,17,11,15,936.0,82.5,1.1,19.2,712.0,780.26,591.05
2018,10,17,11,30,939.0,83.0,1.2,19.4,723.0,826.85,622.62
2018,10,17,11,45,939.5,83.0,1.3,19.6,725.5,868.09,650.44
2018,10,17,12,0,940.0,83.0,1.4,19.8,728.0,906.15,676.1
2018,10,17,12,15,938.0,83.0,1.5,19.85,722.0,938.66,698.5
2018,10,17,12,30,936.0,83.0,1.6,19.9,716.0,967.55,718.64
2018,10,17,12,45,931.5,83.0,1.75,20.0,702.5,990.34,735.49
2018,10,17,13,0,927.0,83.0,1.9,20.1,689.0,1009.22,749.96
2018,10,17,13,15,920.5,81.5,2.05,20.05,667.5,1020.36,759.96
2018,10,17,13,30,914.0,80.0,2.2,20.0,646.0,1027.41,767.5
2018,10,17,13,45,904.0,79.0,2.35,19.95,617.5,1027.48,770.6
2018,10,17,14,0,894.0,78.0,2.5,19.9,589.0,1023.54,771.19
2018,10,17,14,15,880.0,76.0,2.6,19.75,553.5,1010.29,765.42
2018,10,17,14,30,866.0,74.0,2.7,19.6,518.0,993.27,757.18
2018,10,17,14,45,846.0,72.0,2.8,19.45,477.0,978.74,750.61
2018,10,17,15,0,826.0,70.0,2.9,19.3,436.0,948.49,733.01
2018,10,17,15,15,799.0,67.0,2.9,19.3,390.5,906.88,705.93
2018,10,17,15,30,772.0,64.0,2.9,19.3,345.0,862.72,676.45
2018,10,17,15,45,731.5,60.0,3.05,18.75,296.5,802.31,636.44
2018,10,17,16,0,691.0,56.0,3.2,18.2,248.0,740.75,593.43
2018,10,17,16,15,605.0,52.5,3.2,17.65,196.5,646.97,522.67
2018,10,17,16,30,519.0,49.0,3.2,17.1,145.0,549.53,445.31
2018,10,17,16,45,425.5,39.5,3.2,16.6,102.0,442.47,355.46
2018,10,17,17,0,332.0,30.0,3.2,16.1,59.0,341.94,247.21
2018,10,17,17,15,192.0,18.5,3.2,15.75,32.5,153.07,0.0
2018,10,17,17,30,52.0,7.0,3.2,15.4,6.0,0.0,0.0
2018,10,17,17,45,26.0,3.5,3.15,15.05,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,18,6,15,33.5,5.0,1.5,13.55,6.0,0.0,0.0
2018,10,18,6,30,67.0,10.0,1.5,13.7,12.0,7.87,0.0
2018,10,18,6,45,220.5,22.5,1.45,13.85,46.0,18.4,5.61
2018,10,18,7,0,374.0,35.0,1.4,14.0,80.0,28.87,19.1
2018,10,18,7,15,240.5,54.0,1.4,14.25,88.0,40.15,29.74
2018,10,18,7,30,107.0,73.0,1.4,14.5,96.0,53.28,41.75
2018,10,18,7,45,98.0,96.0,1.4,14.7,121.0,68.25,55.2
2018,10,18,8,0,89.0,119.0,1.4,14.9,146.0,82.69,67.96
2018,10,18,8,15,377.5,102.5,1.35,15.25,246.0,78.02,57.59
2018,10,18,8,30,666.0,86.0,1.3,15.6,346.0,124.11,73.72
2018,10,18,8,45,754.5,78.0,1.3,15.95,404.0,183.2,113.77
2018,10,18,9,0,843.0,70.0,1.3,16.3,462.0,248.31,165.38
2018,10,18,9,15,860.0,71.5,1.25,16.7,500.5,313.42,222.44
2018,10,18,9,30,877.0,73.0,1.2,17.1,539.0,376.79,277.92
2018,10,18,9,45,889.0,75.0,1.2,17.5,572.0,439.35,331.64
2018,10,18,10,0,901.0,77.0,1.2,17.9,605.0,501.85,383.44
2018,10,18,10,15,909.5,78.5,1.15,18.35,631.0,561.72,430.94
2018,10,18,10,30,918.0,80.0,1.1,18.8,657.0,620.57,475.71
2018,10,18,10,45,924.0,80.5,1.05,19.2,675.5,675.57,516.03
2018,10,18,11,0,930.0,81.0,1.0,19.6,694.0,728.75,553.53
2018,10,18,11,15,933.0,82.0,1.05,19.9,705.0,778.19,587.65
2018,10,18,11,30,936.0,83.0,1.1,20.2,716.0,825.09,618.43
2018,10,18,11,45,937.0,83.0,1.15,20.55,719.0,866.53,645.19
2018,10,18,12,0,938.0,83.0,1.2,20.9,722.0,904.85,669.77
2018,10,18,12,15,937.0,82.5,1.35,21.1,716.5,937.55,692.53
2018,10,18,12,30,936.0,82.0,1.5,21.3,711.0,966.66,713.05
2018,10,18,12,45,932.0,81.5,1.65,21.45,697.5,989.25,729.58
2018,10,18,13,0,928.0,81.0,1.8,21.6,684.0,1007.93,743.74
2018,10,18,13,15,921.0,80.5,1.95,21.65,662.5,1019.7,753.87
2018,10,18,13,30,914.0,80.0,2.1,21.7,641.0,1027.41,761.55
2018,10,18,13,45,903.0,78.5,2.25,21.7,611.5,1025.79,763.44
2018,10,18,14,0,892.0,77.0,2.4,21.7,582.0,1020.11,762.82
2018,10,18,14,15,877.0,75.5,2.5,21.55,546.5,1006.44,756.86
2018,10,18,14,30,862.0,74.0,2.6,21.4,511.0,989.03,748.46
2018,10,18,14,45,842.0,72.0,2.75,21.3,470.5,974.5,742.27
2018,10,18,15,0,822.0,70.0,2.9,21.2,430.0,944.27,725.06
2018,10,18,15,15,794.5,66.5,2.9,21.2,384.5,901.52,697.31
2018,10,18,15,30,767.0,63.0,2.9,21.2,339.0,856.28,667.18
2018,10,18,15,45,725.5,59.0,3.1,20.65,290.5,795.06,626.98
2018,10,18,16,0,684.0,55.0,3.3,20.1,242.0,732.78,583.69
2018,10,18,16,15,619.5,50.0,3.4,19.5,193.5,648.28,520.45
2018,10,18,16,30,555.0,45.0,3.5,18.9,145.0,574.75,461.72
2018,10,18,16,45,449.0,37.0,3.6,18.35,101.5,458.52,364.81
2018,10,18,17,0,343.0,29.0,3.7,17.8,58.0,346.78,239.87
2018,10,18,17,15,195.5,17.5,3.7,17.4,31.5,154.72,0.0
2018,10,18,17,30,48.0,6.0,3.7,17.0,5.0,0.0,0.0
2018,10,18,17,45,24.0,3.0,3.75,16.6,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
