Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,1,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,6,15,9.0,2.0,1.25,14.6,2.0,0.0,0.0
2018,10,19,6,30,18.0,4.0,1.3,14.8,4.0,3.15,0.0
2018,10,19,6,45,9.0,8.0,1.4,15.05,8.0,6.53,0.0
2018,10,19,7,0,0.0,12.0,1.5,15.3,12.0,9.1,2.09
2018,10,19,7,15,0.0,19.0,1.55,15.6,19.0,14.44,7.04
2018,10,19,7,30,0.0,26.0,1.6,15.9,26.0,19.79,11.93
2018,10,19,7,45,0.0,36.0,1.7,16.25,36.0,27.47,18.83
2018,10,19,8,0,0.0,46.0,1.8,16.6,46.0,35.16,25.67
2018,10,19,8,15,0.0,76.0,1.75,17.05,76.0,57.8,43.42
2018,10,19,8,30,0.0,106.0,1.7,17.5,106.0,79.49,61.38
2018,10,19,8,45,7.5,136.0,1.7,17.9,139.5,102.79,80.08
2018,10,19,9,0,15.0,166.0,1.7,18.3,173.0,127.71,99.87
2018,10,19,9,15,15.0,176.5,1.65,18.85,184.0,137.91,107.76
2018,10,19,9,30,15.0,187.0,1.6,19.4,195.0,148.11,115.61
2018,10,19,9,45,18.5,202.0,1.6,19.95,212.5,163.26,127.31
2018,10,19,10,0,22.0,217.0,1.6,20.5,230.0,179.06,139.44
2018,10,19,10,15,27.5,232.5,1.55,20.95,249.5,204.02,158.73
2018,10,19,10,30,33.0,248.0,1.5,21.4,269.0,224.67,174.43
2018,10,19,10,45,37.0,259.0,1.5,21.85,283.0,241.46,187.07
2018,10,19,11,0,41.0,270.0,1.5,22.3,297.0,258.96,200.18
2018,10,19,11,15,41.5,273.5,1.55,22.7,301.0,267.56,206.45
2018,10,19,11,30,42.0,277.0,1.6,23.1,305.0,276.2,212.77
2018,10,19,11,45,34.5,269.5,1.6,23.55,292.5,267.55,205.64
2018,10,19,12,0,27.0,262.0,1.6,24.0,280.0,240.36,184.44
2018,10,19,12,15,31.0,265.5,1.65,24.15,286.0,268.95,206.49
2018,10,19,12,30,35.0,269.0,1.7,24.3,292.0,280.41,215.29
2018,10,19,12,45,32.0,260.5,1.75,24.45,281.5,272.84,209.54
2018,10,19,13,0,29.0,252.0,1.8,24.6,271.0,264.88,203.58
2018,10,19,13,15,27.5,242.0,1.95,24.55,259.5,256.43,197.57
2018,10,19,13,30,26.0,232.0,2.1,24.5,248.0,225.81,174.47
2018,10,19,13,45,208.0,197.0,2.2,24.45,314.5,442.97,346.96
2018,10,19,14,0,390.0,162.0,2.3,24.4,381.0,619.0,481.05
2018,10,19,14,15,611.0,121.5,2.4,24.2,440.0,812.47,620.91
2018,10,19,14,30,832.0,81.0,2.5,24.0,499.0,980.03,736.19
2018,10,19,14,45,810.5,78.5,2.65,23.85,458.5,951.15,718.66
2018,10,19,15,0,789.0,76.0,2.8,23.7,418.0,919.02,700.43
2018,10,19,15,15,760.0,72.5,2.8,23.7,373.0,875.24,672.04
2018,10,19,15,30,731.0,69.0,2.8,23.7,328.0,829.04,641.28
2018,10,19,15,45,688.0,64.0,3.05,23.0,280.0,765.76,600.2
2018,10,19,16,0,645.0,59.0,3.3,22.3,232.0,709.58,561.82
2018,10,19,16,15,578.5,53.0,3.45,21.55,184.5,624.19,498.3
2018,10,19,16,30,512.0,47.0,3.6,20.8,137.0,540.84,432.38
2018,10,19,16,45,354.0,36.5,3.75,20.05,89.5,381.14,302.06
2018,10,19,17,0,196.0,26.0,3.9,19.3,42.0,226.24,147.0
2018,10,19,17,15,98.0,13.5,4.0,18.9,21.5,81.23,0.0
2018,10,19,17,30,0.0,1.0,4.1,18.5,1.0,0.0,0.0
2018,10,19,17,45,0.0,0.5,4.15,18.05,0.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,4.05,17.4,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,6,15,11.5,2.5,1.3,14.2,2.5,0.0,0.0
2018,10,20,6,30,23.0,5.0,1.4,14.4,5.0,3.93,0.0
2018,10,20,6,45,11.5,9.0,1.45,14.6,9.0,7.3,0.0
2018,10,20,7,0,0.0,13.0,1.5,14.8,13.0,9.87,2.72
2018,10,20,7,15,0.0,20.5,1.5,15.15,20.5,15.59,8.05
2018,10,20,7,30,0.0,28.0,1.5,15.5,28.0,21.33,13.31
2018,10,20,7,45,0.0,40.0,1.5,15.8,40.0,30.54,21.61
2018,10,20,8,0,0.0,52.0,1.5,16.1,52.0,39.79,29.84
2018,10,20,8,15,2.5,83.5,1.4,16.5,84.5,63.03,47.91
2018,10,20,8,30,5.0,115.0,1.3,16.9,117.0,86.11,66.86
2018,10,20,8,45,16.5,144.5,1.2,17.3,152.0,110.13,85.89
2018,10,20,9,0,28.0,174.0,1.1,17.7,187.0,136.86,106.95
2018,10,20,9,15,46.5,196.0,0.95,18.2,219.5,162.96,127.09
2018,10,20,9,30,65.0,218.0,0.8,18.7,252.0,192.07,149.61
2018,10,20,9,45,102.0,239.5,0.7,19.2,296.5,231.37,179.77
2018,10,20,10,0,139.0,261.0,0.6,19.7,341.0,282.81,218.98
2018,10,20,10,15,195.5,269.0,0.65,20.1,387.0,332.44,256.86
2018,10,20,10,30,252.0,277.0,0.7,20.5,433.0,398.55,306.67
2018,10,20,10,45,360.0,256.0,0.8,20.9,486.0,468.09,359.34
2018,10,20,11,0,468.0,235.0,0.9,21.3,539.0,560.74,427.71
2018,10,20,11,15,678.0,166.0,1.15,21.35,614.5,686.39,521.61
2018,10,20,11,30,888.0,97.0,1.4,21.4,690.0,803.3,606.05
2018,10,20,11,45,907.0,91.0,1.65,21.5,698.5,851.36,639.64
2018,10,20,12,0,926.0,85.0,1.9,21.6,707.0,897.44,672.54
2018,10,20,12,15,924.5,85.0,2.05,21.55,701.5,929.73,695.52
2018,10,20,12,30,923.0,85.0,2.2,21.5,696.0,958.5,716.38
2018,10,20,12,45,906.0,88.5,2.35,21.5,678.5,973.01,727.78
2018,10,20,13,0,889.0,92.0,2.5,21.5,661.0,983.22,736.6
2018,10,20,13,15,792.0,118.5,2.55,21.4,613.0,949.51,715.46
2018,10,20,13,30,695.0,145.0,2.6,21.3,565.0,905.06,687.26
2018,10,20,13,45,744.5,123.5,2.65,21.25,554.5,940.02,713.21
2018,10,20,14,0,794.0,102.0,2.7,21.2,544.0,964.06,731.1
2018,10,20,14,15,825.0,88.0,2.75,21.05,522.0,981.9,745.33
2018,10,20,14,30,856.0,74.0,2.8,20.9,500.0,982.53,748.13
2018,10,20,14,45,836.5,71.5,2.8,20.75,459.5,967.77,740.25
2018,10,20,15,0,817.0,69.0,2.8,20.6,419.0,937.37,721.64
2018,10,20,15,15,788.5,65.5,2.8,20.6,373.5,893.69,693.09
2018,10,20,15,30,760.0,62.0,2.8,20.6,328.0,847.6,662.14
2018,10,20,15,45,719.0,58.0,2.85,20.1,280.5,787.02,621.08
2018,10,20,16,0,678.0,54.0,2.9,19.6,233.0,725.37,577.15
2018,10,20,16,15,613.5,48.5,2.95,19.05,185.0,640.49,513.1
2018,10,20,16,30,549.0,43.0,3.0,18.5,137.0,566.85,453.66
2018,10,20,16,45,435.5,35.0,3.0,17.95,94.0,445.15,351.14
2018,10,20,17,0,322.0,27.0,3.0,17.4,51.0,322.39,195.42
2018,10,20,17,15,173.5,15.0,3.0,17.05,26.5,136.75,0.0
2018,10,20,17,30,25.0,3.0,3.0,16.7,2.0,0.0,0.0
2018,10,20,17,45,12.5,1.5,3.0,16.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.25,13.25,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.3,13.4,2.0,1.57,0.0
2018,10,21,6,45,0.0,6.5,2.35,13.55,6.5,4.92,0.0
2018,10,21,7,0,0.0,11.0,2.4,13.7,11.0,8.34,1.4
2018,10,21,7,15,0.0,17.5,2.45,13.95,17.5,13.3,6.06
2018,10,21,7,30,0.0,24.0,2.5,14.2,24.0,18.26,10.64
2018,10,21,7,45,0.0,36.0,2.5,14.45,36.0,27.47,18.97
2018,10,21,8,0,0.0,48.0,2.5,14.7,48.0,36.7,27.25
2018,10,21,8,15,2.0,80.5,2.5,15.0,81.5,60.91,46.4
2018,10,21,8,30,4.0,113.0,2.5,15.3,115.0,84.62,66.13
2018,10,21,8,45,20.5,144.5,2.5,15.6,154.0,110.79,86.99
2018,10,21,9,0,37.0,176.0,2.5,15.9,193.0,140.44,110.61
2018,10,21,9,15,37.5,189.0,2.5,16.15,207.5,155.46,122.82
2018,10,21,9,30,38.0,202.0,2.5,16.4,222.0,170.7,135.17
2018,10,21,9,45,48.5,221.0,2.45,16.65,248.0,195.08,154.68
2018,10,21,10,0,59.0,240.0,2.4,16.9,274.0,221.3,175.57
2018,10,21,10,15,90.5,260.0,2.4,17.15,314.5,261.27,207.38
2018,10,21,10,30,122.0,280.0,2.4,17.4,355.0,315.55,250.18
2018,10,21,10,45,215.0,279.0,2.35,17.65,416.0,385.35,305.4
2018,10,21,11,0,308.0,278.0,2.3,17.9,477.0,477.41,376.6
2018,10,21,11,15,479.5,228.5,2.35,18.1,544.0,592.72,465.62
2018,10,21,11,30,651.0,179.0,2.4,18.3,611.0,713.94,556.79
2018,10,21,11,45,778.0,135.5,2.45,18.5,653.5,801.17,620.2
2018,10,21,12,0,905.0,92.0,2.5,18.7,696.0,887.36,679.48
2018,10,21,12,15,907.5,91.0,2.6,18.85,692.0,921.48,702.72
2018,10,21,12,30,910.0,90.0,2.7,19.0,688.0,952.35,724.25
2018,10,21,12,45,903.0,90.0,2.85,19.15,673.5,971.97,738.68
2018,10,21,13,0,896.0,90.0,3.0,19.3,659.0,987.68,750.7
2018,10,21,13,15,889.0,88.5,3.2,19.25,637.5,997.69,760.02
2018,10,21,13,30,882.0,87.0,3.4,19.2,616.0,1003.74,766.83
2018,10,21,13,45,871.0,85.5,3.6,19.2,587.5,1001.84,768.19
2018,10,21,14,0,860.0,84.0,3.8,19.2,559.0,1008.7,775.77
2018,10,21,14,15,845.0,82.0,3.95,19.05,524.0,994.33,768.77
2018,10,21,14,30,830.0,80.0,4.1,18.9,489.0,976.19,759.29
2018,10,21,14,45,808.5,78.0,4.25,18.75,449.0,947.93,742.52
2018,10,21,15,0,787.0,76.0,4.4,18.6,409.0,916.42,723.26
2018,10,21,15,15,756.5,72.0,4.4,18.6,364.0,870.51,691.81
2018,10,21,15,30,726.0,68.0,4.4,18.6,319.0,822.28,657.89
2018,10,21,15,45,681.5,63.5,4.5,18.15,271.5,765.72,618.19
2018,10,21,16,0,637.0,59.0,4.6,17.7,224.0,702.05,570.94
2018,10,21,16,15,552.0,53.5,4.5,17.3,175.0,601.32,491.28
2018,10,21,16,30,467.0,48.0,4.4,16.9,126.0,503.51,410.29
2018,10,21,16,45,356.0,38.0,4.35,16.5,85.5,383.73,306.08
2018,10,21,17,0,245.0,28.0,4.3,16.1,45.0,259.85,141.67
2018,10,21,17,15,130.5,15.5,4.15,15.9,23.5,106.13,0.0
2018,10,21,17,30,16.0,3.0,4.0,15.7,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,3.9,15.45,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.75,13.15,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.4,2.0,1.57,0.0
2018,10,22,6,45,0.0,6.0,2.85,13.65,6.0,4.54,0.0
2018,10,22,7,0,0.0,10.0,2.9,13.9,10.0,7.58,0.71
2018,10,22,7,15,0.0,16.0,2.9,14.05,16.0,12.15,5.02
2018,10,22,7,30,0.0,22.0,2.9,14.2,22.0,16.73,9.26
2018,10,22,7,45,0.0,27.0,2.85,14.4,27.0,20.56,12.78
2018,10,22,8,0,0.0,32.0,2.8,14.6,32.0,24.39,16.25
2018,10,22,8,15,0.0,55.0,2.75,14.8,55.0,42.1,30.46
2018,10,22,8,30,0.0,78.0,2.7,15.0,78.0,59.6,45.25
2018,10,22,8,45,10.0,120.5,2.6,15.2,125.0,92.28,72.17
2018,10,22,9,0,20.0,163.0,2.5,15.4,172.0,126.84,100.31
2018,10,22,9,15,20.5,175.5,2.5,15.6,185.5,138.99,110.11
2018,10,22,9,30,21.0,188.0,2.5,15.8,199.0,151.27,120.02
2018,10,22,9,45,54.0,216.0,2.5,16.0,246.0,193.67,154.0
2018,10,22,10,0,87.0,244.0,2.5,16.2,293.0,238.16,189.62
2018,10,22,10,15,135.5,262.0,2.55,16.35,342.5,295.95,235.79
2018,10,22,10,30,184.0,280.0,2.6,16.5,392.0,352.35,280.6
2018,10,22,10,45,334.5,250.5,2.65,16.7,462.0,448.2,356.95
2018,10,22,11,0,485.0,221.0,2.7,16.9,532.0,561.02,444.8
2018,10,22,11,15,652.0,171.0,2.8,17.0,596.0,673.11,531.26
2018,10,22,11,30,819.0,121.0,2.9,17.1,660.0,783.29,614.2
2018,10,22,11,45,874.5,102.0,3.0,17.2,679.5,836.93,651.86
2018,10,22,12,0,930.0,83.0,3.1,17.3,699.0,899.09,695.66
2018,10,22,12,15,928.5,83.0,3.25,17.35,693.5,931.34,718.72
2018,10,22,12,30,927.0,83.0,3.4,17.4,688.0,960.05,739.64
2018,10,22,12,45,922.5,82.0,3.5,17.45,674.0,981.09,755.05
2018,10,22,13,0,918.0,81.0,3.6,17.5,660.0,998.24,767.98
2018,10,22,13,15,911.0,80.0,3.75,17.5,638.5,1008.98,777.2
2018,10,22,13,30,904.0,79.0,3.9,17.5,617.0,1015.71,783.88
2018,10,22,13,45,893.5,78.0,4.0,17.45,588.5,1014.93,785.37
2018,10,22,14,0,883.0,77.0,4.1,17.4,560.0,1010.21,784.33
2018,10,22,14,15,867.0,75.0,4.15,17.25,524.5,994.74,775.87
2018,10,22,14,30,851.0,73.0,4.2,17.1,489.0,987.84,773.59
2018,10,22,14,45,829.0,71.0,4.3,17.0,448.0,958.93,755.75
2018,10,22,15,0,807.0,69.0,4.4,16.9,407.0,926.77,735.67
2018,10,22,15,15,777.5,65.5,4.4,16.9,362.0,882.25,705.07
2018,10,22,15,30,748.0,62.0,4.4,16.9,317.0,835.39,671.96
2018,10,22,15,45,704.5,58.0,4.35,16.45,269.5,772.73,626.54
2018,10,22,16,0,661.0,54.0,4.3,16.0,222.0,709.1,578.34
2018,10,22,16,15,593.0,48.5,4.2,15.75,175.0,630.37,515.09
2018,10,22,16,30,525.0,43.0,4.1,15.5,128.0,546.42,444.34
2018,10,22,16,45,349.5,34.0,4.0,15.2,82.5,374.59,297.98
2018,10,22,17,0,174.0,25.0,3.9,14.9,37.0,203.11,91.86
2018,10,22,17,15,96.5,14.0,3.8,14.75,19.5,80.44,0.0
2018,10,22,17,30,19.0,3.0,3.7,14.6,2.0,0.0,0.0
2018,10,22,17,45,9.5,1.5,3.6,14.45,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,23,6,15,40.0,4.5,2.4,13.3,5.0,0.0,0.0
2018,10,23,6,30,80.0,9.0,2.3,13.5,10.0,7.08,0.0
2018,10,23,6,45,103.0,21.5,2.2,13.7,28.5,16.24,0.0
2018,10,23,7,0,126.0,34.0,2.1,13.9,47.0,25.55,15.61
2018,10,23,7,15,206.5,46.5,2.1,14.1,81.5,34.69,24.73
2018,10,23,7,30,287.0,59.0,2.1,14.3,116.0,43.96,33.38
2018,10,23,7,45,204.0,84.5,2.1,14.5,130.5,60.94,48.7
2018,10,23,8,0,121.0,110.0,2.1,14.7,145.0,77.41,63.37
2018,10,23,8,15,200.0,124.5,2.2,14.9,193.5,91.27,69.34
2018,10,23,8,30,279.0,139.0,2.3,15.1,242.0,126.84,90.64
2018,10,23,8,45,359.5,143.5,2.35,15.3,293.0,167.65,119.2
2018,10,23,9,0,440.0,148.0,2.4,15.5,344.0,218.19,158.71
2018,10,23,9,15,323.0,182.5,2.5,15.65,333.0,240.13,183.3
2018,10,23,9,30,206.0,217.0,2.6,15.8,322.0,246.37,193.29
2018,10,23,9,45,151.5,229.0,2.7,15.95,309.0,250.51,198.68
2018,10,23,10,0,97.0,241.0,2.8,16.1,296.0,240.8,191.85
2018,10,23,10,15,93.5,254.0,2.9,16.15,309.0,258.61,206.49
2018,10,23,10,30,90.0,267.0,3.0,16.2,322.0,276.25,220.7
2018,10,23,10,45,207.5,268.5,3.1,16.3,399.5,372.24,298.17
2018,10,23,11,0,325.0,270.0,3.2,16.4,477.0,482.95,385.62
2018,10,23,11,15,437.0,240.0,3.35,16.4,523.0,573.21,456.68
2018,10,23,11,30,549.0,210.0,3.5,16.4,569.0,657.64,522.88
2018,10,23,11,45,582.0,198.5,3.6,16.45,580.5,701.35,556.57
2018,10,23,12,0,615.0,187.0,3.7,16.5,592.0,753.66,596.33
2018,10,23,12,15,467.0,232.5,3.75,16.5,538.5,686.07,543.85
2018,10,23,12,30,319.0,278.0,3.8,16.5,485.0,596.5,474.5
2018,10,23,12,45,432.5,237.5,3.8,16.55,512.0,695.91,552.69
2018,10,23,13,0,546.0,197.0,3.8,16.6,539.0,777.12,615.65
2018,10,23,13,15,606.0,170.5,3.7,16.65,538.0,831.41,655.58
2018,10,23,13,30,666.0,144.0,3.6,16.7,537.0,874.81,686.67
2018,10,23,13,45,720.5,121.0,3.45,16.8,528.0,912.49,713.12
2018,10,23,14,0,775.0,98.0,3.3,16.9,519.0,939.32,731.77
2018,10,23,14,15,688.0,112.0,3.25,16.95,468.0,878.87,689.7
2018,10,23,14,30,601.0,126.0,3.2,17.0,417.0,807.62,639.92
2018,10,23,14,45,703.0,96.0,3.1,17.05,408.5,871.22,687.23
2018,10,23,15,0,805.0,66.0,3.0,17.1,400.0,920.3,722.4
2018,10,23,15,15,781.0,62.5,3.0,17.1,356.5,881.23,695.6
2018,10,23,15,30,757.0,59.0,3.0,17.1,313.0,839.64,666.96
2018,10,23,15,45,716.5,54.5,3.1,16.95,266.0,779.03,624.09
2018,10,23,16,0,676.0,50.0,3.2,16.8,219.0,717.45,578.29
2018,10,23,16,15,610.0,44.5,3.15,16.45,172.0,631.66,510.97
2018,10,23,16,30,544.0,39.0,3.1,16.1,125.0,547.19,440.76
2018,10,23,16,45,371.5,31.5,3.1,15.7,80.5,389.49,305.61
2018,10,23,17,0,199.0,24.0,3.1,15.3,36.0,216.93,71.89
2018,10,23,17,15,99.5,12.0,3.2,15.1,18.0,81.0,0.0
2018,10,23,17,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,24,6,15,15.5,3.5,0.9,14.2,3.5,0.0,0.0
2018,10,24,6,30,31.0,7.0,0.9,14.3,7.0,5.51,0.0
2018,10,24,6,45,91.5,22.0,0.9,14.45,29.5,16.49,0.0
2018,10,24,7,0,152.0,37.0,0.9,14.6,52.0,27.65,17.1
2018,10,24,7,15,353.0,41.5,1.0,14.9,103.0,33.72,23.77
2018,10,24,7,30,554.0,46.0,1.1,15.2,154.0,38.31,28.28
2018,10,24,7,45,625.5,49.0,1.25,15.45,202.0,44.56,34.04
2018,10,24,8,0,697.0,52.0,1.4,15.7,250.0,47.76,36.95
2018,10,24,8,15,733.0,55.5,1.5,16.05,295.5,65.81,39.78
2018,10,24,8,30,769.0,59.0,1.6,16.4,341.0,123.16,67.68
2018,10,24,8,45,793.5,61.5,1.7,16.7,383.0,182.24,111.39
2018,10,24,9,0,818.0,64.0,1.8,17.0,425.0,246.46,165.85
2018,10,24,9,15,835.0,66.0,1.9,17.35,462.0,307.18,219.98
2018,10,24,9,30,852.0,68.0,2.0,17.7,499.0,368.99,274.97
2018,10,24,9,45,864.0,69.5,2.1,18.0,530.5,429.1,327.71
2018,10,24,10,0,876.0,71.0,2.2,18.3,562.0,489.15,378.89
2018,10,24,10,15,884.0,72.0,2.4,18.5,586.5,546.29,426.8
2018,10,24,10,30,892.0,73.0,2.6,18.7,611.0,602.39,472.57
2018,10,24,10,45,897.5,74.0,2.75,18.9,628.5,655.61,514.81
2018,10,24,11,0,903.0,75.0,2.9,19.1,646.0,707.05,554.71
2018,10,24,11,15,905.0,75.5,3.1,19.2,655.5,753.37,589.29
2018,10,24,11,30,907.0,76.0,3.3,19.3,665.0,797.14,620.9
2018,10,24,11,45,907.0,75.5,3.55,19.45,666.5,835.41,648.65
2018,10,24,12,0,907.0,75.0,3.8,19.6,668.0,870.56,674.22
2018,10,24,12,15,905.5,74.5,3.95,19.7,662.0,901.14,696.21
2018,10,24,12,30,904.0,74.0,4.1,19.8,656.0,928.24,715.87
2018,10,24,12,45,900.0,73.5,4.2,19.9,642.5,949.42,731.25
2018,10,24,13,0,896.0,73.0,4.3,20.0,629.0,966.85,744.19
2018,10,24,13,15,888.0,72.5,4.35,20.0,608.0,976.54,751.95
2018,10,24,13,30,880.0,72.0,4.4,20.0,587.0,982.33,757.18
2018,10,24,13,45,846.5,77.5,4.45,20.05,553.5,966.28,747.44
2018,10,24,14,0,813.0,83.0,4.5,20.1,520.0,958.86,744.0
2018,10,24,14,15,811.5,77.0,4.45,20.05,489.5,952.74,740.97
2018,10,24,14,30,810.0,71.0,4.4,20.0,459.0,942.84,735.36
2018,10,24,14,45,674.5,92.0,4.35,19.9,396.5,836.98,661.03
2018,10,24,15,0,539.0,113.0,4.3,19.8,334.0,721.93,578.35
2018,10,24,15,15,437.0,113.5,4.3,19.8,279.5,606.8,492.76
2018,10,24,15,30,335.0,114.0,4.3,19.8,225.0,504.19,412.93
2018,10,24,15,45,466.5,83.0,4.25,19.5,212.0,580.35,474.43
2018,10,24,16,0,598.0,52.0,4.2,19.2,199.0,656.04,531.44
2018,10,24,16,15,551.5,45.0,4.25,18.8,157.5,588.69,476.78
2018,10,24,16,30,505.0,38.0,4.3,18.4,116.0,522.71,420.31
2018,10,24,16,45,379.5,30.0,4.35,18.05,76.5,394.2,305.36
2018,10,24,17,0,254.0,22.0,4.4,17.7,37.0,254.97,42.96
2018,10,24,17,15,127.0,11.0,4.4,17.45,18.5,99.95,0.0
2018,10,24,17,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.4,16.95,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.3,16.55,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,25,6,15,32.5,3.5,2.2,14.2,3.5,0.0,0.0
2018,10,25,6,30,65.0,7.0,2.1,14.4,7.0,5.51,0.0
2018,10,25,6,45,186.5,18.0,2.0,14.55,33.0,14.78,0.0
2018,10,25,7,0,308.0,29.0,1.9,14.7,59.0,23.86,13.72
2018,10,25,7,15,399.0,37.5,1.9,15.0,99.5,30.79,21.15
2018,10,25,7,30,490.0,46.0,1.9,15.3,140.0,37.81,27.77
2018,10,25,7,45,296.5,67.0,1.85,15.55,128.5,49.45,38.32
2018,10,25,8,0,103.0,88.0,1.8,15.8,117.0,63.98,51.25
2018,10,25,8,15,79.5,116.0,1.8,16.15,140.5,85.2,65.43
2018,10,25,8,30,56.0,144.0,1.8,16.5,164.0,109.22,84.25
2018,10,25,8,45,67.0,162.5,1.8,16.8,189.5,130.66,100.94
2018,10,25,9,0,78.0,181.0,1.8,17.1,215.0,153.93,119.53
2018,10,25,9,15,94.5,200.0,1.75,17.4,245.0,180.99,141.21
2018,10,25,9,30,111.0,219.0,1.7,17.7,275.0,215.25,168.73
2018,10,25,9,45,126.0,234.5,1.65,18.05,301.5,245.24,192.67
2018,10,25,10,0,141.0,250.0,1.6,18.4,328.0,277.3,218.04
2018,10,25,10,15,174.0,260.5,1.55,18.75,361.5,316.63,248.82
2018,10,25,10,30,207.0,271.0,1.5,19.1,395.0,359.58,282.06
2018,10,25,10,45,207.0,280.0,1.45,19.45,407.0,383.51,300.07
2018,10,25,11,0,207.0,289.0,1.4,19.8,419.0,407.2,317.67
2018,10,25,11,15,208.5,293.5,1.4,20.1,426.0,427.41,332.67
2018,10,25,11,30,210.0,298.0,1.4,20.4,433.0,447.26,347.26
2018,10,25,11,45,205.5,299.5,1.35,20.65,432.0,458.78,355.34
2018,10,25,12,0,201.0,301.0,1.3,20.9,431.0,469.34,362.67
2018,10,25,12,15,409.5,237.0,1.4,21.05,499.5,640.02,491.53
2018,10,25,12,30,618.0,173.0,1.5,21.2,568.0,792.26,601.71
2018,10,25,12,45,759.0,125.5,1.55,21.35,600.5,894.02,669.51
2018,10,25,13,0,900.0,78.0,1.6,21.5,633.0,976.67,723.73
2018,10,25,13,15,892.5,77.5,1.75,21.55,612.0,987.01,732.24
2018,10,25,13,30,885.0,77.0,1.9,21.6,591.0,993.44,739.2
2018,10,25,13,45,874.5,75.5,2.05,21.65,563.0,991.69,740.89
2018,10,25,14,0,864.0,74.0,2.2,21.7,535.0,986.07,740.16
2018,10,25,14,15,849.0,71.5,2.35,21.65,500.0,970.8,733.27
2018,10,25,14,30,834.0,69.0,2.5,21.6,465.0,951.91,723.89
2018,10,25,14,45,812.5,67.0,2.65,21.5,425.5,935.71,716.29
2018,10,25,15,0,791.0,65.0,2.8,21.4,386.0,904.25,697.77
2018,10,25,15,15,760.5,62.0,2.8,21.4,342.0,859.74,668.17
2018,10,25,15,30,730.0,59.0,2.8,21.4,298.0,813.0,636.15
2018,10,25,15,45,685.0,55.0,3.1,20.85,251.5,749.5,593.48
2018,10,25,16,0,640.0,51.0,3.4,20.3,205.0,685.22,547.32
2018,10,25,16,15,541.0,46.5,3.5,19.7,156.5,581.69,467.34
2018,10,25,16,30,442.0,42.0,3.6,19.1,108.0,474.84,380.28
2018,10,25,16,45,288.5,31.0,3.7,18.55,67.5,322.29,246.88
2018,10,25,17,0,135.0,20.0,3.8,18.0,27.0,159.4,0.0
2018,10,25,17,15,67.5,10.0,3.9,17.6,13.5,56.37,0.0
2018,10,25,17,30,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,6,15,14.5,2.0,1.65,15.05,2.0,0.0,0.0
2018,10,26,6,30,29.0,4.0,1.6,15.2,4.0,3.15,0.0
2018,10,26,6,45,211.5,16.0,1.55,15.35,34.5,13.15,0.0
2018,10,26,7,0,394.0,28.0,1.5,15.5,65.0,23.41,13.02
2018,10,26,7,15,493.0,34.5,1.5,15.8,108.5,31.47,21.6
2018,10,26,7,30,592.0,41.0,1.5,16.1,152.0,37.64,27.51
2018,10,26,7,45,343.0,46.0,1.5,16.4,114.5,36.09,26.38
2018,10,26,8,0,94.0,51.0,1.5,16.7,77.0,37.84,28.02
2018,10,26,8,15,47.0,72.5,1.45,17.1,85.5,56.32,41.44
2018,10,26,8,30,0.0,94.0,1.4,17.5,94.0,70.9,54.28
2018,10,26,8,45,5.0,123.0,1.4,17.85,125.0,93.24,72.43
2018,10,26,9,0,10.0,152.0,1.4,18.2,156.0,116.83,91.38
2018,10,26,9,15,21.0,171.5,1.4,18.6,181.5,136.48,106.74
2018,10,26,9,30,32.0,191.0,1.4,19.0,207.0,161.23,126.26
2018,10,26,9,45,62.0,211.5,1.45,19.4,245.0,194.53,152.35
2018,10,26,10,0,92.0,232.0,1.5,19.8,283.0,232.05,181.83
2018,10,26,10,15,197.5,243.0,1.55,20.1,358.5,314.53,246.45
2018,10,26,10,30,303.0,254.0,1.6,20.4,434.0,411.93,321.44
2018,10,26,10,45,395.5,236.5,1.7,20.7,478.5,476.5,371.21
2018,10,26,11,0,488.0,219.0,1.8,21.0,523.0,563.26,436.67
2018,10,26,11,15,542.0,202.5,1.9,21.2,545.5,616.45,476.7
2018,10,26,11,30,596.0,186.0,2.0,21.4,568.0,679.32,523.23
2018,10,26,11,45,433.0,235.5,2.15,21.6,513.5,616.97,476.11
2018,10,26,12,0,270.0,285.0,2.3,21.8,459.0,531.52,411.48
2018,10,26,12,15,271.5,283.0,2.4,21.85,456.5,545.82,423.27
2018,10,26,12,30,273.0,281.0,2.5,21.9,454.0,559.08,433.67
2018,10,26,12,45,273.0,266.5,2.65,22.0,436.5,555.86,432.36
2018,10,26,13,0,273.0,252.0,2.8,22.1,419.0,550.89,429.88
2018,10,26,13,15,421.5,206.0,2.85,22.1,453.5,679.09,528.36
2018,10,26,13,30,570.0,160.0,2.9,22.1,488.0,795.88,615.0
2018,10,26,13,45,559.5,159.0,3.0,22.05,468.0,782.03,605.91
2018,10,26,14,0,549.0,158.0,3.1,22.0,448.0,776.79,604.04
2018,10,26,14,15,537.5,149.5,3.05,21.95,418.0,758.76,592.22
2018,10,26,14,30,526.0,141.0,3.0,21.9,388.0,738.15,578.62
2018,10,26,14,45,468.5,138.0,3.0,21.8,344.0,675.94,534.76
2018,10,26,15,0,411.0,135.0,3.0,21.7,300.0,612.74,488.95
2018,10,26,15,15,404.5,119.0,3.0,21.7,265.5,582.53,467.84
2018,10,26,15,30,398.0,103.0,3.0,21.7,231.0,550.38,444.12
2018,10,26,15,45,406.0,86.0,2.9,21.3,199.0,528.54,427.74
2018,10,26,16,0,414.0,69.0,2.8,20.9,167.0,504.01,407.95
2018,10,26,16,15,364.5,57.0,2.8,20.4,129.0,434.52,351.72
2018,10,26,16,30,315.0,45.0,2.8,19.9,91.0,367.57,294.63
2018,10,26,16,45,227.5,32.5,2.8,19.4,59.0,273.41,205.39
2018,10,26,17,0,140.0,20.0,2.8,18.9,27.0,162.07,0.0
2018,10,26,17,15,70.0,10.0,2.8,18.65,13.5,58.16,0.0
2018,10,26,17,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.8,18.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,6,15,23.5,3.0,1.8,15.55,3.0,0.0,0.0
2018,10,27,6,30,47.0,6.0,1.9,15.7,6.0,4.72,0.0
2018,10,27,6,45,190.0,18.0,2.0,15.85,33.0,14.16,0.0
2018,10,27,7,0,333.0,30.0,2.1,16.0,60.0,24.9,13.79
2018,10,27,7,15,425.0,38.0,2.15,16.25,100.5,31.43,21.45
2018,10,27,7,30,517.0,46.0,2.2,16.5,141.0,38.08,27.79
2018,10,27,7,45,351.0,65.5,2.3,16.75,138.0,48.98,37.66
2018,10,27,8,0,185.0,85.0,2.4,17.0,135.0,61.32,48.65
2018,10,27,8,15,131.0,112.5,2.45,17.35,151.0,84.03,63.21
2018,10,27,8,30,77.0,140.0,2.5,17.7,167.0,108.91,82.82
2018,10,27,8,45,90.5,160.5,2.55,18.0,196.5,133.43,101.88
2018,10,27,9,0,104.0,181.0,2.6,18.3,226.0,162.56,125.28
2018,10,27,9,15,140.0,198.0,2.65,18.6,264.0,196.82,152.41
2018,10,27,9,30,176.0,215.0,2.7,18.9,302.0,235.93,183.82
2018,10,27,9,45,222.5,224.5,2.75,19.2,341.5,278.05,217.66
2018,10,27,10,0,269.0,234.0,2.8,19.5,381.0,333.38,261.86
2018,10,27,10,15,323.5,234.5,2.85,19.7,419.5,383.74,302.1
2018,10,27,10,30,378.0,235.0,2.9,19.9,458.0,439.3,346.09
2018,10,27,10,45,409.0,233.0,2.9,20.1,481.0,494.89,389.13
2018,10,27,11,0,440.0,231.0,2.9,20.3,504.0,541.58,425.0
2018,10,27,11,15,647.0,164.5,2.95,20.45,572.5,665.13,520.26
2018,10,27,11,30,854.0,98.0,3.0,20.6,641.0,787.67,610.76
2018,10,27,11,45,844.5,101.5,3.05,20.8,640.0,821.62,633.51
2018,10,27,12,0,835.0,105.0,3.1,21.0,639.0,852.01,654.38
2018,10,27,12,15,751.5,132.5,3.2,21.05,610.0,844.8,649.71
2018,10,27,12,30,668.0,160.0,3.3,21.1,581.0,824.83,636.44
2018,10,27,12,45,758.5,127.0,3.35,21.15,595.5,895.2,686.57
2018,10,27,13,0,849.0,94.0,3.4,21.2,610.0,958.07,730.28
2018,10,27,13,15,850.0,88.5,3.55,21.1,590.0,970.27,740.29
2018,10,27,13,30,851.0,83.0,3.7,21.0,570.0,966.4,739.84
2018,10,27,13,45,823.0,84.5,3.8,20.95,536.5,963.07,739.56
2018,10,27,14,0,795.0,86.0,3.9,20.9,503.0,943.5,728.05
2018,10,27,14,15,729.5,95.5,3.95,20.75,458.5,898.68,698.81
2018,10,27,14,30,664.0,105.0,4.0,20.6,414.0,845.22,663.08
2018,10,27,14,45,700.0,90.0,4.05,20.45,390.5,859.23,675.66
2018,10,27,15,0,736.0,75.0,4.1,20.3,367.0,862.08,679.69
2018,10,27,15,15,668.0,75.0,4.1,20.3,316.5,792.88,630.43
2018,10,27,15,30,600.0,75.0,4.1,20.3,266.0,716.56,574.84
2018,10,27,15,45,511.5,72.0,4.1,19.8,216.5,616.89,500.44
2018,10,27,16,0,423.0,69.0,4.1,19.3,167.0,512.48,419.2
2018,10,27,16,15,392.5,55.0,4.0,18.95,129.5,461.89,376.76
2018,10,27,16,30,362.0,41.0,3.9,18.6,92.0,406.15,326.86
2018,10,27,16,45,268.5,30.5,3.75,18.2,60.0,305.57,227.46
2018,10,27,17,0,175.0,20.0,3.6,17.8,28.0,185.16,0.0
2018,10,27,17,15,87.5,10.0,3.55,17.55,14.0,70.72,0.0
2018,10,27,17,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,28,6,15,11.0,1.5,2.2,15.25,1.5,0.0,0.0
2018,10,28,6,30,22.0,3.0,2.2,15.5,3.0,0.0,0.0
2018,10,28,6,45,11.0,10.5,2.2,15.75,10.5,8.26,0.0
2018,10,28,7,0,0.0,18.0,2.2,16.0,18.0,13.71,4.81
2018,10,28,7,15,0.0,32.0,2.2,16.35,32.0,24.46,15.39
2018,10,28,7,30,0.0,46.0,2.2,16.7,46.0,34.81,24.88
2018,10,28,7,45,16.5,70.0,2.25,17.0,74.5,51.42,39.74
2018,10,28,8,0,33.0,94.0,2.3,17.3,103.0,67.48,53.98
2018,10,28,8,15,89.0,118.0,2.35,17.55,148.0,85.91,65.36
2018,10,28,8,30,145.0,142.0,2.4,17.8,193.0,117.25,86.96
2018,10,28,8,45,144.5,160.0,2.45,18.05,216.0,143.39,107.68
2018,10,28,9,0,144.0,178.0,2.5,18.3,239.0,169.87,129.71
2018,10,28,9,15,125.5,195.0,2.6,18.55,251.5,190.67,147.93
2018,10,28,9,30,107.0,212.0,2.7,18.8,264.0,204.64,160.26
2018,10,28,9,45,97.0,224.0,2.75,19.0,273.5,219.75,172.98
2018,10,28,10,0,87.0,236.0,2.8,19.2,283.0,233.74,184.45
2018,10,28,10,15,100.0,246.5,2.95,19.35,303.0,257.62,203.68
2018,10,28,10,30,113.0,257.0,3.1,19.5,323.0,293.6,232.28
2018,10,28,10,45,294.5,235.5,3.2,19.65,415.0,412.12,327.04
2018,10,28,11,0,476.0,214.0,3.3,19.8,507.0,551.17,435.3
2018,10,28,11,15,678.0,150.0,3.4,19.9,574.5,674.1,530.32
2018,10,28,11,30,880.0,86.0,3.5,20.0,642.0,787.26,614.48
2018,10,28,11,45,829.5,103.5,3.65,20.05,629.0,811.52,631.51
2018,10,28,12,0,779.0,121.0,3.8,20.1,616.0,821.18,638.83
2018,10,28,12,15,554.5,191.5,3.95,20.1,542.0,722.5,566.72
2018,10,28,12,30,330.0,262.0,4.1,20.1,468.0,591.56,466.28
2018,10,28,12,45,251.5,268.0,4.25,20.1,423.0,538.22,425.67
2018,10,28,13,0,173.0,274.0,4.4,20.1,378.0,457.53,363.36
2018,10,28,13,15,154.5,265.0,4.45,20.05,355.5,437.25,348.27
2018,10,28,13,30,136.0,256.0,4.5,20.0,333.0,415.68,331.85
2018,10,28,13,45,285.0,208.5,4.6,19.9,360.0,538.55,432.76
2018,10,28,14,0,434.0,161.0,4.7,19.8,387.0,663.89,533.02
2018,10,28,14,15,605.5,119.0,4.75,19.7,411.0,802.62,638.56
2018,10,28,14,30,777.0,77.0,4.8,19.6,435.0,916.05,722.45
2018,10,28,14,45,732.5,78.5,4.85,19.45,392.5,869.52,690.26
2018,10,28,15,0,688.0,80.0,4.9,19.3,350.0,827.62,661.87
2018,10,28,15,15,469.0,93.0,4.9,19.3,267.0,610.31,498.45
2018,10,28,15,30,250.0,106.0,4.9,19.3,184.0,389.23,322.56
2018,10,28,15,45,126.0,80.0,4.9,18.85,119.0,214.9,178.44
2018,10,28,16,0,2.0,54.0,4.9,18.4,54.0,44.6,31.93
2018,10,28,16,15,1.0,40.5,4.85,18.15,40.5,31.85,21.01
2018,10,28,16,30,0.0,27.0,4.8,17.9,27.0,20.6,11.24
2018,10,28,16,45,45.0,20.0,4.75,17.6,22.0,79.37,54.58
2018,10,28,17,0,90.0,13.0,4.7,17.3,17.0,78.44,0.0
2018,10,28,17,15,45.0,6.5,4.65,17.1,8.5,5.11,0.0
2018,10,28,17,30,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.55,16.4,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.45,16.2,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.6,15.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
