Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,10,30,786.0,75.0,1.6,15.4,411.0,503.55,401.57
2018,12,18,10,45,827.5,69.5,1.5,15.6,437.5,564.68,450.28
2018,12,18,11,0,869.0,64.0,1.4,15.8,464.0,622.77,495.19
2018,12,18,11,15,875.0,64.5,1.35,15.9,476.5,669.37,530.54
2018,12,18,11,30,881.0,65.0,1.3,16.0,489.0,714.16,562.53
2018,12,18,11,45,847.5,74.0,1.2,16.1,485.5,744.48,582.15
2018,12,18,12,0,814.0,83.0,1.1,16.2,482.0,763.24,593.51
2018,12,18,12,15,798.0,86.5,1.1,16.25,476.0,784.99,608.42
2018,12,18,12,30,782.0,90.0,1.1,16.3,470.0,802.97,620.7
2018,12,18,12,45,828.0,77.0,1.1,16.35,472.5,852.45,654.77
2018,12,18,13,0,874.0,64.0,1.1,16.4,475.0,889.58,679.73
2018,12,18,13,15,866.0,63.5,1.1,16.4,458.5,901.11,687.61
2018,12,18,13,30,858.0,63.0,1.1,16.4,442.0,909.11,693.57
2018,12,18,13,45,844.5,61.5,1.15,16.45,418.0,906.94,693.51
2018,12,18,14,0,831.0,60.0,1.2,16.5,394.0,901.22,691.22
2018,12,18,14,15,812.0,58.0,1.25,16.4,364.5,897.08,690.38
2018,12,18,14,30,793.0,56.0,1.3,16.3,335.0,878.48,679.42
2018,12,18,14,45,752.0,55.5,1.35,16.25,298.5,837.54,652.51
2018,12,18,15,0,711.0,55.0,1.4,16.2,262.0,793.78,622.85
2018,12,18,15,15,686.0,50.0,1.4,16.2,226.5,756.84,596.06
2018,12,18,15,30,661.0,45.0,1.4,16.2,191.0,717.73,566.0
2018,12,18,15,45,597.5,40.5,1.3,15.7,152.0,642.08,507.18
2018,12,18,16,0,534.0,36.0,1.2,15.2,113.0,566.01,444.71
2018,12,18,16,15,418.5,29.0,1.2,15.0,77.0,456.28,345.49
2018,12,18,16,30,303.0,22.0,1.2,14.8,41.0,321.66,94.73
2018,12,18,16,45,164.0,12.5,1.25,14.6,21.5,141.8,0.0
2018,12,18,17,0,25.0,3.0,1.3,14.4,2.0,0.0,0.0
2018,12,18,17,15,12.5,1.5,1.25,14.35,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,19,7,15,79.5,6.5,0.85,13.05,8.5,0.0,0.0
2018,12,19,7,30,159.0,13.0,0.8,13.2,17.0,10.23,0.0
2018,12,19,7,45,309.5,22.0,0.75,13.35,49.0,18.3,3.64
2018,12,19,8,0,460.0,31.0,0.7,13.5,81.0,26.08,16.38
2018,12,19,8,15,420.5,26.5,0.85,13.7,87.5,24.07,15.49
2018,12,19,8,30,381.0,22.0,1.0,13.9,94.0,41.24,18.04
2018,12,19,8,45,270.5,22.5,1.2,14.15,79.5,52.76,27.66
2018,12,19,9,0,160.0,23.0,1.4,14.4,65.0,51.74,31.72
2018,12,19,9,15,298.5,50.5,1.65,14.65,143.0,123.34,88.21
2018,12,19,9,30,437.0,78.0,1.9,14.9,221.0,211.35,159.78
2018,12,19,9,45,363.0,105.0,2.15,15.2,231.5,233.86,183.17
2018,12,19,10,0,289.0,132.0,2.4,15.5,242.0,243.69,194.73
2018,12,19,10,15,394.0,132.5,2.45,15.7,294.0,322.83,260.04
2018,12,19,10,30,499.0,133.0,2.5,15.9,346.0,403.66,326.09
2018,12,19,10,45,584.5,120.5,2.55,16.1,381.0,477.29,385.79
2018,12,19,11,0,670.0,108.0,2.6,16.3,416.0,551.39,445.09
2018,12,19,11,15,781.0,86.0,2.5,16.4,454.5,634.75,510.38
2018,12,19,11,30,892.0,64.0,2.4,16.5,493.0,719.48,574.09
2018,12,19,11,45,830.0,78.5,2.3,16.65,481.0,735.34,583.8
2018,12,19,12,0,768.0,93.0,2.2,16.8,469.0,736.97,583.72
2018,12,19,12,15,749.5,95.5,2.05,16.85,461.5,754.02,594.88
2018,12,19,12,30,731.0,98.0,1.9,16.9,454.0,772.67,606.95
2018,12,19,12,45,749.5,91.5,1.8,16.95,450.0,799.48,625.13
2018,12,19,13,0,768.0,85.0,1.7,17.0,446.0,829.43,645.26
2018,12,19,13,15,793.0,76.5,1.65,17.0,438.0,860.34,666.52
2018,12,19,13,30,818.0,68.0,1.6,17.0,430.0,888.37,685.66
2018,12,19,13,45,802.5,67.5,1.5,17.05,407.0,885.56,682.78
2018,12,19,14,0,787.0,67.0,1.4,17.1,384.0,879.19,677.82
2018,12,19,14,15,697.0,75.5,1.35,17.0,341.0,815.27,633.98
2018,12,19,14,30,607.0,84.0,1.3,16.9,298.0,742.43,583.51
2018,12,19,14,45,628.0,73.5,1.25,16.8,275.0,749.18,589.24
2018,12,19,15,0,649.0,63.0,1.2,16.7,252.0,752.53,591.13
2018,12,19,15,15,547.5,63.5,1.2,16.7,207.5,651.82,517.53
2018,12,19,15,30,446.0,64.0,1.2,16.7,163.0,549.98,441.11
2018,12,19,15,45,398.0,54.0,1.1,16.2,129.0,486.05,390.47
2018,12,19,16,0,350.0,44.0,1.0,15.7,95.0,422.56,337.09
2018,12,19,16,15,278.0,34.0,1.05,15.5,66.0,339.76,260.79
2018,12,19,16,30,206.0,24.0,1.1,15.3,37.0,242.35,80.65
2018,12,19,16,45,116.0,13.5,1.15,15.05,19.5,104.07,0.0
2018,12,19,17,0,26.0,3.0,1.2,14.8,2.0,0.0,0.0
2018,12,19,17,15,13.0,1.5,1.2,14.65,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,20,7,15,16.0,4.5,2.25,12.15,5.0,0.0,0.0
2018,12,20,7,30,32.0,9.0,2.3,12.3,10.0,7.08,0.0
2018,12,20,7,45,55.5,24.0,2.35,12.4,28.5,17.96,2.75
2018,12,20,8,0,79.0,39.0,2.4,12.5,47.0,28.87,18.67
2018,12,20,8,15,136.0,53.5,2.4,12.65,75.5,39.19,28.76
2018,12,20,8,30,193.0,68.0,2.4,12.8,104.0,62.18,41.63
2018,12,20,8,45,227.0,81.0,2.4,13.0,133.0,91.29,62.44
2018,12,20,9,0,261.0,94.0,2.4,13.2,162.0,124.74,89.33
2018,12,20,9,15,205.0,110.5,2.3,13.35,168.5,144.08,109.36
2018,12,20,9,30,149.0,127.0,2.2,13.5,175.0,151.99,119.3
2018,12,20,9,45,164.5,141.0,2.1,13.7,199.5,180.79,144.16
2018,12,20,10,0,180.0,155.0,2.0,13.9,224.0,211.62,170.5
2018,12,20,10,15,186.5,164.5,1.9,14.05,240.0,235.98,191.38
2018,12,20,10,30,193.0,174.0,1.8,14.2,256.0,261.02,212.47
2018,12,20,10,45,204.0,182.5,1.7,14.4,273.0,288.27,234.98
2018,12,20,11,0,215.0,191.0,1.6,14.6,290.0,316.5,257.91
2018,12,20,11,15,167.0,198.5,1.55,14.7,276.5,305.25,248.4
2018,12,20,11,30,119.0,206.0,1.5,14.8,263.0,289.61,235.14
2018,12,20,11,45,92.0,206.5,1.45,14.85,251.0,262.16,212.84
2018,12,20,12,0,65.0,207.0,1.4,14.9,239.0,247.28,200.32
2018,12,20,12,15,117.5,210.0,1.35,14.95,267.5,316.88,257.34
2018,12,20,12,30,170.0,213.0,1.3,15.0,296.0,372.99,302.56
2018,12,20,12,45,183.0,209.0,1.2,15.0,296.5,388.62,314.81
2018,12,20,13,0,196.0,205.0,1.1,15.0,297.0,404.4,327.37
2018,12,20,13,15,196.5,198.0,1.1,15.0,287.5,404.77,328.11
2018,12,20,13,30,197.0,191.0,1.1,15.0,278.0,404.52,328.51
2018,12,20,13,45,145.0,177.5,1.05,14.95,240.0,344.6,280.73
2018,12,20,14,0,93.0,164.0,1.0,14.9,202.0,261.79,214.24
2018,12,20,14,15,70.0,145.5,1.0,14.85,173.0,220.09,180.63
2018,12,20,14,30,47.0,127.0,1.0,14.8,144.0,177.78,145.64
2018,12,20,14,45,43.0,112.0,0.95,14.7,126.0,158.45,129.89
2018,12,20,15,0,39.0,97.0,0.9,14.6,108.0,138.84,113.6
2018,12,20,15,15,19.5,77.0,0.9,14.6,82.5,96.84,77.57
2018,12,20,15,30,0.0,57.0,0.9,14.6,57.0,46.78,34.24
2018,12,20,15,45,0.0,45.5,0.85,14.4,45.5,36.43,25.28
2018,12,20,16,0,0.0,34.0,0.8,14.2,34.0,25.99,16.14
2018,12,20,16,15,12.0,24.0,0.8,14.15,25.0,31.74,20.28
2018,12,20,16,30,24.0,14.0,0.8,14.1,16.0,39.55,10.51
2018,12,20,16,45,24.0,8.5,0.8,14.05,9.0,26.05,0.0
2018,12,20,17,0,24.0,3.0,0.8,14.0,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,0.85,13.95,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,21,7,15,30.0,5.0,1.85,13.8,5.5,0.0,0.0
2018,12,21,7,30,60.0,10.0,2.0,13.9,11.0,7.87,0.0
2018,12,21,7,45,73.0,24.0,2.2,14.05,29.0,17.99,1.92
2018,12,21,8,0,86.0,38.0,2.4,14.2,47.0,28.07,17.78
2018,12,21,8,15,334.0,41.0,2.65,14.35,99.5,33.22,23.33
2018,12,21,8,30,582.0,44.0,2.9,14.5,152.0,69.43,36.64
2018,12,21,8,45,590.5,50.0,3.1,14.6,181.5,112.13,64.02
2018,12,21,9,0,599.0,56.0,3.3,14.7,211.0,158.27,102.2
2018,12,21,9,15,455.5,84.5,3.35,14.85,212.5,185.37,133.82
2018,12,21,9,30,312.0,113.0,3.4,15.0,214.0,192.66,147.87
2018,12,21,9,45,236.0,118.5,3.4,15.1,199.5,191.95,151.54
2018,12,21,10,0,160.0,124.0,3.4,15.2,185.0,175.0,140.22
2018,12,21,10,15,85.0,132.0,3.55,15.3,164.5,158.17,127.52
2018,12,21,10,30,10.0,140.0,3.7,15.4,144.0,117.01,93.2
2018,12,21,10,45,12.0,149.0,3.85,15.55,154.0,126.85,101.37
2018,12,21,11,0,14.0,158.0,4.0,15.7,164.0,137.1,109.81
2018,12,21,11,15,34.5,179.0,4.0,15.8,195.0,183.03,148.09
2018,12,21,11,30,55.0,200.0,4.0,15.9,226.0,222.76,180.97
2018,12,21,11,45,71.5,197.0,4.0,16.0,231.5,236.19,192.37
2018,12,21,12,0,88.0,194.0,4.0,16.1,237.0,250.76,204.79
2018,12,21,12,15,130.0,189.0,4.05,16.15,252.5,302.79,248.27
2018,12,21,12,30,172.0,184.0,4.1,16.2,268.0,340.25,279.85
2018,12,21,12,45,197.0,188.0,4.2,16.2,282.5,375.27,308.9
2018,12,21,13,0,222.0,192.0,4.3,16.2,297.0,411.48,338.84
2018,12,21,13,15,321.5,170.5,4.35,16.2,316.5,507.17,417.65
2018,12,21,13,30,421.0,149.0,4.4,16.2,336.0,607.75,498.61
2018,12,21,13,45,338.5,155.5,4.45,16.15,300.5,522.52,431.21
2018,12,21,14,0,256.0,162.0,4.5,16.1,265.0,459.47,380.18
2018,12,21,14,15,296.5,144.0,4.5,15.95,255.0,480.7,399.61
2018,12,21,14,30,337.0,126.0,4.5,15.8,245.0,500.3,417.35
2018,12,21,14,45,372.5,109.5,4.45,15.7,229.0,539.56,449.45
2018,12,21,15,0,408.0,93.0,4.4,15.6,213.0,552.36,459.78
2018,12,21,15,15,382.5,82.5,4.4,15.6,182.5,512.84,427.57
2018,12,21,15,30,357.0,72.0,4.4,15.6,152.0,472.45,393.75
2018,12,21,15,45,274.5,57.5,4.2,14.9,111.5,372.9,311.01
2018,12,21,16,0,192.0,43.0,4.0,14.2,71.0,274.99,226.79
2018,12,21,16,15,151.0,32.5,4.1,13.95,50.0,224.24,176.75
2018,12,21,16,30,110.0,22.0,4.2,13.7,29.0,160.78,65.89
2018,12,21,16,45,65.0,12.5,4.25,13.5,15.5,62.33,0.0
2018,12,21,17,0,20.0,3.0,4.3,13.3,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,4.25,13.25,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,22,7,15,42.5,5.5,2.4,11.2,6.5,0.0,0.0
2018,12,22,7,30,85.0,11.0,2.4,11.4,13.0,8.65,0.0
2018,12,22,7,45,182.5,23.5,2.45,11.6,39.0,17.92,1.17
2018,12,22,8,0,280.0,36.0,2.5,11.8,65.0,29.55,19.14
2018,12,22,8,15,359.0,45.0,2.6,12.05,100.0,36.69,26.59
2018,12,22,8,30,438.0,54.0,2.7,12.3,135.0,66.53,38.95
2018,12,22,8,45,561.0,54.0,2.8,12.55,182.5,110.91,64.88
2018,12,22,9,0,684.0,54.0,2.9,12.8,230.0,171.65,110.32
2018,12,22,9,15,673.0,63.0,2.8,13.0,258.0,220.08,155.16
2018,12,22,9,30,662.0,72.0,2.7,13.2,286.0,268.72,201.17
2018,12,22,9,45,723.0,69.5,2.65,13.4,325.0,330.59,255.92
2018,12,22,10,0,784.0,67.0,2.6,13.6,364.0,397.26,314.1
2018,12,22,10,15,744.5,78.5,2.55,13.8,376.5,436.75,350.4
2018,12,22,10,30,705.0,90.0,2.5,14.0,389.0,471.92,381.63
2018,12,22,10,45,741.0,88.0,2.4,14.15,415.5,530.34,429.69
2018,12,22,11,0,777.0,86.0,2.3,14.3,442.0,588.79,476.39
2018,12,22,11,15,720.0,100.5,2.35,14.4,437.5,608.51,492.38
2018,12,22,11,30,663.0,115.0,2.4,14.5,433.0,619.39,501.26
2018,12,22,11,45,579.5,138.0,2.5,14.65,418.5,611.75,495.28
2018,12,22,12,0,496.0,161.0,2.6,14.8,404.0,589.06,477.64
2018,12,22,12,15,463.5,166.5,2.65,14.95,393.0,590.15,478.62
2018,12,22,12,30,431.0,172.0,2.7,15.1,382.0,587.57,476.51
2018,12,22,12,45,404.5,174.5,2.8,15.2,368.5,583.54,473.69
2018,12,22,13,0,378.0,177.0,2.9,15.3,355.0,555.16,452.64
2018,12,22,13,15,391.5,168.0,2.85,15.4,347.0,591.08,480.63
2018,12,22,13,30,405.0,159.0,2.8,15.5,339.0,604.11,491.16
2018,12,22,13,45,320.0,161.5,2.7,15.6,299.0,512.43,419.44
2018,12,22,14,0,235.0,164.0,2.6,15.7,259.0,441.66,362.61
2018,12,22,14,15,171.0,152.0,2.65,15.65,218.5,347.71,287.68
2018,12,22,14,30,107.0,140.0,2.7,15.6,178.0,274.82,227.49
2018,12,22,14,45,123.5,125.0,2.7,15.55,164.5,275.16,229.05
2018,12,22,15,0,140.0,110.0,2.7,15.5,151.0,274.66,229.48
2018,12,22,15,15,135.5,98.5,2.7,15.5,134.0,258.97,216.27
2018,12,22,15,30,131.0,87.0,2.7,15.5,117.0,243.52,202.77
2018,12,22,15,45,109.0,71.0,2.75,14.85,92.5,203.79,168.6
2018,12,22,16,0,87.0,55.0,2.8,14.2,68.0,164.17,133.61
2018,12,22,16,15,69.0,39.5,2.85,14.05,47.5,129.22,100.02
2018,12,22,16,30,51.0,24.0,2.9,13.9,27.0,85.47,35.75
2018,12,22,16,45,37.5,13.5,2.9,13.7,14.5,40.94,0.0
2018,12,22,17,0,24.0,3.0,2.9,13.5,2.0,0.0,0.0
2018,12,22,17,15,12.0,1.5,2.9,13.45,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,23,7,15,42.5,5.0,2.9,11.6,6.0,0.0,0.0
2018,12,23,7,30,85.0,10.0,2.8,11.8,12.0,7.87,0.0
2018,12,23,7,45,168.5,22.5,2.7,12.0,36.5,17.15,0.06
2018,12,23,8,0,252.0,35.0,2.6,12.2,61.0,26.67,16.62
2018,12,23,8,15,309.0,45.5,2.55,12.45,92.0,34.61,24.71
2018,12,23,8,30,366.0,56.0,2.5,12.7,123.0,61.1,36.58
2018,12,23,8,45,377.0,68.0,2.45,12.95,151.5,98.05,61.87
2018,12,23,9,0,388.0,80.0,2.4,13.2,180.0,136.56,93.58
2018,12,23,9,15,432.5,87.5,2.4,13.45,214.5,180.52,130.95
2018,12,23,9,30,477.0,95.0,2.4,13.7,249.0,229.59,173.84
2018,12,23,9,45,522.0,96.5,2.4,14.0,280.5,283.27,220.78
2018,12,23,10,0,567.0,98.0,2.4,14.3,312.0,337.14,267.58
2018,12,23,10,15,460.0,127.5,2.45,14.5,309.5,345.21,278.13
2018,12,23,10,30,353.0,157.0,2.5,14.7,307.0,335.87,272.94
2018,12,23,10,45,539.0,124.5,2.6,14.9,365.5,443.98,361.54
2018,12,23,11,0,725.0,92.0,2.7,15.1,424.0,563.66,457.39
2018,12,23,11,15,795.0,77.0,2.7,15.2,450.5,629.17,509.31
2018,12,23,11,30,865.0,62.0,2.7,15.3,477.0,692.79,558.52
2018,12,23,11,45,827.0,73.0,2.65,15.45,473.5,721.93,578.88
2018,12,23,12,0,789.0,84.0,2.6,15.6,470.0,739.31,590.73
2018,12,23,12,15,601.5,131.0,2.6,15.65,425.0,673.17,541.21
2018,12,23,12,30,414.0,178.0,2.6,15.7,380.0,578.97,467.51
2018,12,23,12,45,546.0,142.5,2.6,15.8,403.5,671.48,541.39
2018,12,23,13,0,678.0,107.0,2.6,15.9,427.0,777.73,619.4
2018,12,23,13,15,738.5,89.5,2.65,15.9,427.0,829.21,656.68
2018,12,23,13,30,799.0,72.0,2.7,15.9,427.0,873.86,689.3
2018,12,23,13,45,599.0,103.0,2.7,15.9,361.5,741.27,593.39
2018,12,23,14,0,399.0,134.0,2.7,15.9,296.0,584.41,476.06
2018,12,23,14,15,284.0,126.5,2.65,15.85,237.5,443.93,366.77
2018,12,23,14,30,169.0,119.0,2.6,15.8,179.0,326.67,271.17
2018,12,23,14,45,154.0,116.0,2.6,15.7,166.5,291.02,242.86
2018,12,23,15,0,139.0,113.0,2.6,15.6,154.0,278.18,232.04
2018,12,23,15,15,146.5,96.0,2.6,15.6,134.0,264.99,221.51
2018,12,23,15,30,154.0,79.0,2.6,15.6,114.0,270.39,225.34
2018,12,23,15,45,125.5,58.5,2.4,15.05,83.5,214.1,177.43
2018,12,23,16,0,97.0,38.0,2.2,14.5,53.0,156.09,127.35
2018,12,23,16,15,55.5,28.5,2.2,14.25,36.5,91.0,69.53
2018,12,23,16,30,14.0,19.0,2.2,14.0,20.0,30.47,10.2
2018,12,23,16,45,13.0,10.0,2.2,13.8,10.5,18.39,0.0
2018,12,23,17,0,12.0,1.0,2.2,13.6,1.0,0.0,0.0
2018,12,23,17,15,6.0,0.5,2.15,13.5,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,24,7,15,33.0,4.5,2.6,12.8,5.0,0.0,0.0
2018,12,24,7,30,66.0,9.0,2.6,13.1,10.0,7.08,0.0
2018,12,24,7,45,43.5,17.0,2.65,13.4,18.5,13.0,0.0
2018,12,24,8,0,21.0,25.0,2.7,13.7,27.0,19.39,10.41
2018,12,24,8,15,17.5,38.5,2.75,13.9,41.0,29.24,19.86
2018,12,24,8,30,14.0,52.0,2.8,14.1,55.0,40.1,27.99
2018,12,24,8,45,14.0,59.0,2.8,14.35,62.5,47.12,33.97
2018,12,24,9,0,14.0,66.0,2.8,14.6,70.0,52.82,38.93
2018,12,24,9,15,7.0,55.5,2.85,14.8,57.5,44.1,31.88
2018,12,24,9,30,0.0,45.0,2.9,15.0,45.0,34.39,23.84
2018,12,24,9,45,0.0,67.0,2.95,15.2,67.0,51.38,38.28
2018,12,24,10,0,0.0,89.0,3.0,15.4,89.0,68.88,53.01
2018,12,24,10,15,5.5,111.0,3.15,15.5,113.5,89.5,70.26
2018,12,24,10,30,11.0,133.0,3.3,15.6,138.0,111.39,88.51
2018,12,24,10,45,184.0,112.5,3.4,15.75,196.5,217.1,177.93
2018,12,24,11,0,357.0,92.0,3.5,15.9,255.0,327.37,270.3
2018,12,24,11,15,524.5,86.5,3.7,15.95,334.0,461.36,379.95
2018,12,24,11,30,692.0,81.0,3.9,16.0,413.0,597.78,489.12
2018,12,24,11,45,709.0,75.0,4.1,16.0,419.0,635.05,518.29
2018,12,24,12,0,726.0,69.0,4.3,16.0,425.0,670.95,546.18
2018,12,24,12,15,378.0,62.0,4.5,15.9,247.5,405.71,337.78
2018,12,24,12,30,30.0,55.0,4.7,15.8,70.0,79.01,62.12
2018,12,24,12,45,15.0,46.5,4.85,15.7,54.0,50.81,38.04
2018,12,24,13,0,0.0,38.0,5.0,15.6,38.0,29.06,19.02
2018,12,24,13,15,0.0,40.0,5.05,15.5,40.0,30.59,20.35
2018,12,24,13,30,0.0,42.0,5.1,15.4,42.0,32.12,21.68
2018,12,24,13,45,0.0,38.0,5.1,15.3,38.0,29.03,19.1
2018,12,24,14,0,0.0,34.0,5.1,15.2,34.0,25.96,16.52
2018,12,24,14,15,0.0,32.0,5.2,15.2,32.0,24.41,15.23
2018,12,24,14,30,0.0,30.0,5.3,15.2,30.0,22.87,13.94
2018,12,24,14,45,0.0,31.0,5.35,15.15,31.0,23.63,14.61
2018,12,24,15,0,0.0,32.0,5.4,15.1,32.0,24.39,15.26
2018,12,24,15,15,0.0,29.0,5.4,15.1,29.0,22.09,13.27
2018,12,24,15,30,0.0,26.0,5.4,15.1,26.0,19.79,11.24
2018,12,24,15,45,0.0,20.5,5.65,15.05,20.5,15.59,7.56
2018,12,24,16,0,0.0,15.0,5.9,15.0,15.0,11.39,3.86
2018,12,24,16,15,0.0,10.5,6.05,14.95,10.5,7.96,0.76
2018,12,24,16,30,0.0,6.0,6.2,14.9,6.0,4.54,0.0
2018,12,24,16,45,0.0,3.0,6.35,14.85,3.0,2.36,0.0
2018,12,24,17,0,0.0,0.0,6.5,14.8,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,6.55,14.65,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.6,14.35,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.6,14.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,7.0,13.8,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,7.15,13.6,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,7.25,13.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,7.2,13.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,7.15,12.95,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,7.1,12.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.95,12.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.8,12.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.6,12.65,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.85,12.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,5.75,12.75,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,5.7,12.75,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.85,12.6,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,6.0,11.85,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,6.0,11.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.85,11.55,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,5.6,11.25,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,5.5,11.05,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,5.45,10.9,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,5.45,10.8,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,5.55,10.75,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.65,10.7,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.75,10.7,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.75,10.7,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.65,10.7,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,25,7,15,62.5,6.0,5.65,11.05,7.0,0.0,0.0
2018,12,25,7,30,125.0,12.0,5.7,11.4,14.0,9.44,0.0
2018,12,25,7,45,272.5,22.0,5.7,11.75,44.0,18.3,0.0
2018,12,25,8,0,420.0,32.0,5.7,12.1,74.0,26.81,16.57
2018,12,25,8,15,507.5,37.5,5.75,12.35,112.5,31.48,21.91
2018,12,25,8,30,595.0,43.0,5.8,12.6,151.0,63.97,34.04
2018,12,25,8,45,648.5,47.5,5.85,12.85,191.0,112.98,63.34
2018,12,25,9,0,702.0,52.0,5.9,13.1,231.0,168.41,106.81
2018,12,25,9,15,732.5,56.0,5.95,13.3,268.0,224.32,156.57
2018,12,25,9,30,763.0,60.0,6.0,13.5,305.0,283.35,210.99
2018,12,25,9,45,780.5,64.0,6.05,13.7,337.0,340.75,264.73
2018,12,25,10,0,798.0,68.0,6.1,13.9,369.0,399.23,318.63
2018,12,25,10,15,816.5,69.5,6.1,14.05,396.5,456.48,370.42
2018,12,25,10,30,835.0,71.0,6.1,14.2,424.0,514.27,421.41
2018,12,25,10,45,848.0,72.0,6.15,14.35,445.5,568.68,468.56
2018,12,25,11,0,861.0,73.0,6.2,14.5,467.0,622.5,514.13
2018,12,25,11,15,868.0,73.5,6.25,14.6,480.5,670.92,554.57
2018,12,25,11,30,875.0,74.0,6.3,14.7,494.0,717.65,592.8
2018,12,25,11,45,878.5,75.0,6.35,14.75,501.0,753.34,620.17
2018,12,25,12,0,882.0,76.0,6.4,14.8,508.0,800.87,656.63
2018,12,25,12,15,882.5,76.0,6.45,14.85,507.5,835.07,682.69
2018,12,25,12,30,883.0,76.0,6.5,14.9,507.0,866.31,706.56
2018,12,25,12,45,879.0,75.5,6.5,15.0,498.0,889.88,724.32
2018,12,25,13,0,875.0,75.0,6.5,15.1,489.0,910.02,739.59
2018,12,25,13,15,860.0,75.5,6.55,15.1,471.0,917.77,746.2
2018,12,25,13,30,845.0,76.0,6.6,15.1,453.0,921.61,750.05
2018,12,25,13,45,842.5,72.5,6.65,15.15,432.5,928.41,756.14
2018,12,25,14,0,840.0,69.0,6.7,15.2,412.0,931.66,759.62
2018,12,25,14,15,821.5,67.0,6.65,15.15,382.5,917.85,750.01
2018,12,25,14,30,803.0,65.0,6.6,15.1,353.0,900.49,737.65
2018,12,25,14,45,759.5,64.0,6.6,15.05,315.0,856.77,705.02
2018,12,25,15,0,716.0,63.0,6.6,15.0,277.0,809.94,669.27
2018,12,25,15,15,649.0,60.5,6.6,15.0,234.5,745.5,618.49
2018,12,25,15,30,582.0,58.0,6.6,15.0,192.0,671.94,558.8
2018,12,25,15,45,530.5,50.5,6.2,14.5,154.5,605.62,502.72
2018,12,25,16,0,479.0,43.0,5.8,14.0,117.0,539.33,443.95
2018,12,25,16,15,402.0,35.0,5.65,13.7,83.5,450.95,360.84
2018,12,25,16,30,325.0,27.0,5.5,13.4,50.0,352.9,199.28
2018,12,25,16,45,176.5,15.5,5.35,13.15,26.5,155.48,0.0
2018,12,25,17,0,28.0,4.0,5.2,12.9,3.0,0.0,0.0
2018,12,25,17,15,14.0,2.0,5.15,12.75,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.5,11.35,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.6,11.15,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.55,10.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,12,26,7,15,20.5,4.0,4.55,10.7,4.5,0.0,0.0
2018,12,26,7,30,41.0,8.0,4.5,11.0,9.0,6.29,0.0
2018,12,26,7,45,114.0,19.0,4.5,11.35,29.0,14.45,0.0
2018,12,26,8,0,187.0,30.0,4.5,11.7,49.0,22.79,13.21
2018,12,26,8,15,239.0,41.0,4.6,12.0,76.5,31.01,21.53
2018,12,26,8,30,291.0,52.0,4.7,12.3,104.0,52.24,31.93
2018,12,26,8,45,308.5,69.0,4.85,12.55,136.5,88.94,57.44
2018,12,26,9,0,326.0,86.0,5.0,12.8,169.0,128.34,89.6
2018,12,26,9,15,190.5,87.0,5.2,12.95,137.5,118.15,88.14
2018,12,26,9,30,55.0,88.0,5.4,13.1,106.0,86.03,66.58
2018,12,26,9,45,146.0,111.5,5.6,13.25,165.0,146.33,116.35
2018,12,26,10,0,237.0,135.0,5.8,13.4,224.0,221.08,179.12
2018,12,26,10,15,488.5,110.0,5.9,13.5,311.0,338.81,277.11
2018,12,26,10,30,740.0,85.0,6.0,13.6,398.0,479.29,394.23
2018,12,26,10,45,642.0,110.5,6.05,13.7,391.5,492.23,407.16
2018,12,26,11,0,544.0,136.0,6.1,13.8,385.0,486.42,403.93
2018,12,26,11,15,700.0,106.5,6.0,13.8,436.5,597.01,495.67
2018,12,26,11,30,856.0,77.0,5.9,13.8,488.0,706.49,584.94
2018,12,26,11,45,877.0,74.0,5.8,13.85,500.0,749.94,617.68
2018,12,26,12,0,898.0,71.0,5.7,13.9,512.0,798.56,654.22
2018,12,26,12,15,895.5,72.0,5.8,13.9,510.5,831.4,679.47
2018,12,26,12,30,893.0,73.0,5.9,13.9,509.0,861.15,702.52
2018,12,26,12,45,886.0,73.0,5.95,13.95,499.5,882.51,718.93
2018,12,26,13,0,879.0,73.0,6.0,14.0,490.0,900.36,732.86
2018,12,26,13,15,870.5,72.5,6.05,14.0,474.0,923.11,750.76
2018,12,26,13,30,862.0,72.0,6.1,14.0,458.0,932.07,758.41
2018,12,26,13,45,849.0,70.5,6.15,13.95,434.5,931.73,759.41
2018,12,26,14,0,836.0,69.0,6.2,13.9,411.0,927.66,757.71
2018,12,26,14,15,816.5,67.5,6.15,13.85,382.0,913.63,747.97
2018,12,26,14,30,797.0,66.0,6.1,13.8,353.0,896.06,735.43
2018,12,26,14,45,761.5,64.5,6.05,13.75,317.0,859.54,708.13
2018,12,26,15,0,726.0,63.0,6.0,13.7,281.0,819.88,677.81
2018,12,26,15,15,604.0,63.5,6.0,13.7,228.5,707.06,589.29
2018,12,26,15,30,482.0,64.0,6.0,13.7,176.0,585.78,491.41
2018,12,26,15,45,411.0,56.0,5.85,13.25,138.5,502.44,421.78
2018,12,26,16,0,340.0,48.0,5.7,12.8,101.0,416.47,347.39
2018,12,26,16,15,333.5,37.5,5.75,12.6,76.0,393.6,318.52
2018,12,26,16,30,327.0,27.0,5.8,12.4,51.0,356.69,212.97
2018,12,26,16,45,186.5,16.5,5.85,12.2,28.0,164.6,0.0
2018,12,26,17,0,46.0,6.0,5.9,12.0,5.0,0.0,0.0
2018,12,26,17,15,23.0,3.0,5.9,11.9,2.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.85,11.7,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.75,11.65,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.75,11.55,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.9,11.55,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.2,11.6,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.35,11.65,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.75,11.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.85,11.8,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.95,11.75,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,7.0,11.65,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,7.0,11.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,7.0,11.5,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,7.0,11.4,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.95,11.35,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.9,11.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.85,11.25,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.7,11.15,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,6.6,11.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,6.5,11.05,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,6.1,10.75,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.95,10.6,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.9,10.45,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.9,10.4,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.95,10.3,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.95,10.1,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,12,27,7,15,68.0,5.5,5.85,10.15,6.5,0.0,0.0
2018,12,27,7,30,136.0,11.0,6.0,10.5,13.0,8.65,0.0
2018,12,27,7,45,310.0,19.5,6.15,10.85,44.5,16.26,0.0
2018,12,27,8,0,484.0,28.0,6.3,11.2,76.0,25.82,15.67
2018,12,27,8,15,566.5,33.0,6.5,11.5,115.5,30.59,21.18
2018,12,27,8,30,649.0,38.0,6.7,11.8,155.0,59.13,30.01
2018,12,27,8,45,668.0,45.0,6.9,12.1,190.5,109.88,60.46
2018,12,27,9,0,687.0,52.0,7.1,12.4,226.0,162.9,103.07
2018,12,27,9,15,747.5,51.5,7.25,12.7,268.0,220.38,152.9
2018,12,27,9,30,808.0,51.0,7.4,13.0,310.0,284.49,210.98
2018,12,27,9,45,827.0,54.0,7.55,13.25,343.0,343.16,266.51
2018,12,27,10,0,846.0,57.0,7.7,13.5,376.0,402.96,322.35
2018,12,27,10,15,863.0,58.5,7.75,13.65,404.0,461.13,375.87
2018,12,27,10,30,880.0,60.0,7.8,13.8,432.0,519.6,428.4
2018,12,27,10,45,891.5,61.0,7.9,14.0,453.5,574.48,476.78
2018,12,27,11,0,903.0,62.0,8.0,14.2,475.0,628.52,523.35
2018,12,27,11,15,910.0,62.0,8.0,14.25,489.0,677.38,564.95
2018,12,27,11,30,917.0,62.0,8.0,14.3,503.0,724.45,603.5
2018,12,27,11,45,920.5,62.5,8.05,14.4,510.0,767.53,636.98
2018,12,27,12,0,924.0,63.0,8.1,14.5,517.0,808.14,668.41
2018,12,27,12,15,925.5,62.5,8.05,14.6,516.5,843.22,695.18
2018,12,27,12,30,927.0,62.0,8.0,14.7,516.0,875.33,719.6
2018,12,27,12,45,924.0,62.0,8.0,14.75,508.0,901.03,739.43
2018,12,27,13,0,921.0,62.0,8.0,14.8,500.0,923.3,756.73
2018,12,27,13,15,913.5,61.0,8.0,14.8,483.5,936.57,767.42
2018,12,27,13,30,906.0,60.0,8.0,14.8,467.0,946.11,775.44
2018,12,27,13,45,894.5,59.5,8.0,14.85,444.5,948.85,778.24
2018,12,27,14,0,883.0,59.0,8.0,14.9,422.0,947.91,778.35
2018,12,27,14,15,868.0,57.5,8.0,14.8,393.0,938.56,772.47
2018,12,27,14,30,853.0,56.0,8.0,14.7,364.0,925.74,763.84
2018,12,27,14,45,830.0,53.5,8.0,14.6,329.5,900.38,745.23
2018,12,27,15,0,807.0,51.0,8.0,14.5,295.0,882.38,731.77
2018,12,27,15,15,759.5,49.5,8.0,14.5,254.5,828.73,689.21
2018,12,27,15,30,712.0,48.0,8.0,14.5,214.0,772.81,643.32
2018,12,27,15,45,580.0,46.0,7.75,14.05,164.0,645.73,539.0
2018,12,27,16,0,448.0,44.0,7.5,13.6,114.0,513.47,427.19
2018,12,27,16,15,426.0,35.0,7.45,13.3,85.0,472.9,382.9
2018,12,27,16,30,404.0,26.0,7.4,13.0,56.0,423.56,264.2
2018,12,27,16,45,238.0,16.5,7.35,12.75,31.0,206.74,0.0
2018,12,27,17,0,72.0,7.0,7.3,12.5,6.0,0.0,0.0
2018,12,27,17,15,36.0,3.5,7.3,12.35,3.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,7.3,12.2,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,7.3,12.05,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,7.3,11.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,7.3,11.8,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,7.3,11.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,7.25,11.6,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,7.2,11.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,7.2,11.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,7.2,11.35,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,7.2,11.3,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,7.15,11.2,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,7.1,11.1,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,7.05,11.05,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.8,10.8,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.7,10.7,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.6,10.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.6,10.55,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.6,10.45,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.6,10.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.55,10.3,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.5,10.15,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.5,10.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.5,9.9,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.45,9.85,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.45,9.75,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.5,9.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.5,9.65,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.5,9.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.45,9.5,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.4,9.4,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.3,9.35,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.2,9.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.2,9.25,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.2,9.2,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.15,9.15,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.1,9.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.1,9.05,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.1,8.95,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.1,8.9,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.1,8.85,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.1,8.8,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.1,8.8,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.1,8.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,6.05,8.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,6.0,8.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.95,8.7,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.9,8.7,0.0,0.0,0.0
2018,12,28,7,15,50.0,4.5,5.85,8.95,5.5,0.0,0.0
2018,12,28,7,30,100.0,9.0,5.8,9.2,11.0,7.08,0.0
2018,12,28,7,45,232.5,20.5,5.8,9.45,39.5,16.94,0.0
2018,12,28,8,0,365.0,32.0,5.8,9.7,68.0,26.61,16.39
2018,12,28,8,15,482.0,36.5,5.8,10.0,108.0,30.53,21.26
2018,12,28,8,30,599.0,41.0,5.8,10.3,148.0,58.35,31.33
2018,12,28,8,45,681.5,42.0,5.85,10.6,192.5,107.1,58.06
2018,12,28,9,0,764.0,43.0,5.9,10.9,237.0,166.97,103.53
2018,12,28,9,15,790.5,46.0,5.85,11.15,273.5,223.98,154.68
2018,12,28,9,30,817.0,49.0,5.8,11.4,310.0,283.44,210.29
2018,12,28,9,45,825.5,52.5,5.75,11.7,340.0,339.54,263.86
2018,12,28,10,0,834.0,56.0,5.7,12.0,370.0,395.58,316.48
2018,12,28,10,15,849.0,58.5,5.55,12.2,398.0,453.24,369.01
2018,12,28,10,30,864.0,61.0,5.4,12.4,426.0,511.06,420.14
2018,12,28,10,45,893.5,58.0,5.25,12.6,451.5,570.81,471.39
2018,12,28,11,0,923.0,55.0,5.1,12.8,477.0,631.3,521.81
2018,12,28,11,15,929.0,55.5,5.1,12.95,491.5,680.93,562.87
2018,12,28,11,30,935.0,56.0,5.1,13.1,506.0,728.67,600.5
